Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,117.65,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,250.11,194.39
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,334.73,282.39
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,428.91,367.79
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,503.08,433.59
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,581.28,499.74
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,644.97,550.48
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,703.92,595.78
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,760.31,637.99
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,816.17,678.72
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,860.41,709.08
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,902.79,737.51
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,936.24,759.34
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,967.05,779.1
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,989.92,794.0
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,1009.64,806.72
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,1020.9,813.53
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,1028.72,818.13
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,1029.87,818.22
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,1027.5,816.09
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,1018.18,807.83
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,1005.42,797.4
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,983.55,782.18
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,958.6,764.94
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,925.37,741.8
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,889.62,716.81
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,845.61,685.56
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,799.9,652.68
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,744.58,611.98
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,688.76,570.02
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,621.62,519.62
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,562.07,473.3
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,481.62,405.83
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,405.83,339.48
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,309.33,252.8
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,219.21,147.61
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,82.17,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,10.29,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,22.66,12.53
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,41.24,30.11
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,59.51,46.82
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,79.25,64.78
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,110.54,92.68
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,130.04,110.06
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,150.11,127.72
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,168.45,143.46
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,187.41,159.5
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,251.15,215.09
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,337.99,288.38
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,520.66,441.94
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,716.37,596.0
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,858.26,698.94
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,982.18,784.67
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,817.97,662.16
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,605.94,498.5
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,613.32,505.61
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,619.38,510.1
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,520.84,429.65
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,400.25,331.22
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,234.78,195.78
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,58.36,44.68
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,170.28,142.24
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,304.17,253.73
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,248.07,207.26
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,213.16,178.33
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,192.8,161.35
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,173.03,144.59
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,149.58,124.75
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,126.76,105.07
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,101.84,83.14
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,77.69,61.55
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,51.54,37.92
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,21.43,9.82
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,9.83,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,31.92,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,72.48,52.17
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,108.18,87.83
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,145.31,122.17
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,176.9,150.78
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,209.55,179.61
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,237.98,204.44
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,266.89,229.16
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,291.9,249.73
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,317.25,270.18
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,343.03,291.33
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,369.11,312.5
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,471.41,396.46
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,555.98,464.07
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,566.45,471.6
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,575.66,478.7
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,556.51,463.11
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,535.85,446.36
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,469.4,392.8
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,426.42,357.13
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,396.34,331.85
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,366.42,306.53
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,430.61,361.84
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,514.16,430.73
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,541.91,454.42
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,588.1,492.08
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,497.79,419.29
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,432.78,365.89
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,394.83,334.97
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,357.76,304.1
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,318.25,271.29
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,279.65,238.37
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,231.91,196.3
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,186.79,155.65
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,136.39,109.82
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,87.84,59.48
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,28.72,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,10.68,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,24.12,13.28
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,45.42,32.98
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,74.63,58.88
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,97.78,79.47
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,121.65,100.42
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,141.92,118.12
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,162.81,136.11
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,178.65,149.22
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,194.84,162.44
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,242.3,202.98
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,311.85,260.89
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,419.65,351.15
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,554.97,459.61
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,592.07,488.37
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,628.86,517.29
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,518.12,426.31
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,380.85,313.06
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,321.03,264.61
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,284.52,234.04
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,307.14,253.52
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,329.57,272.63
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,301.92,250.15
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,274.89,228.13
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,174.31,143.86
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,72.79,56.82
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,40.18,29.1
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,9.89,2.95
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,8.74,1.96
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,7.59,0.97
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.39,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,10.29,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,22.67,12.09
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,42.7,30.57
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,62.51,48.37
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,91.92,74.27
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,114.36,93.97
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,133.92,111.06
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,154.07,128.41
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,170.15,141.82
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,186.72,155.46
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,90.15,72.91
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,12.19,4.91
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,59.52,45.71
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,117.4,94.88
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,112.15,90.28
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,107.25,86.06
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,81.01,63.78
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,57.61,43.84
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,117.9,95.76
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,186.38,153.94
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,145.36,118.99
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,106.3,85.56
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,138.43,113.42
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,172.23,142.42
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,122.72,100.26
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,76.48,60.47
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,175.1,147.31
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,285.23,241.4
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,259.51,219.53
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,234.41,198.31
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,206.84,174.97
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,179.92,151.73
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,148.16,123.54
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,117.39,95.86
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,72.76,56.22
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,40.46,25.52
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,17.0,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,10.68,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,24.06,13.17
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,48.51,35.54
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,81.42,64.76
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,107.1,87.57
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,133.48,110.69
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,158.48,132.52
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,184.37,154.82
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,205.38,172.81
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,227.44,191.49
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,142.32,118.31
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,57.58,44.2
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,31.73,21.88
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,6.09,0.0
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,43.68,32.15
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,84.32,66.94
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,277.11,232.84
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,448.43,374.04
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,483.34,402.27
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,541.65,448.82
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,422.88,351.89
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,306.48,255.07
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,353.12,294.62
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,376.04,314.29
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,367.52,307.84
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,358.48,301.09
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,206.17,173.69
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,74.05,58.7
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,66.79,52.61
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,59.62,46.45
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,51.08,39.09
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,42.6,31.7
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,34.05,24.09
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,25.97,16.83
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,18.29,9.92
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,10.64,2.68
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,5.31,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,29.78,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,67.87,48.14
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,108.03,86.78
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,150.63,125.29
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,193.22,163.02
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,238.52,202.3
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,272.9,231.53
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,308.19,260.86
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,367.52,308.94
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,412.13,344.28
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,370.25,308.92
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,343.83,285.86
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,359.54,297.87
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,375.11,309.37
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,244.11,201.94
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,121.03,97.44
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,123.18,99.52
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,125.49,101.42
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,125.41,101.35
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,125.48,101.43
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,203.01,167.37
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,267.15,220.85
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,259.47,214.46
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,252.02,208.59
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,240.66,199.64
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,229.52,190.82
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,550.59,459.14
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,789.92,637.8
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,740.57,598.99
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,690.28,562.16
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,626.36,514.5
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,563.47,466.17
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,490.8,406.52
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,421.32,346.66
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,337.55,273.59
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,257.19,193.06
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,119.7,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,28.78,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,65.33,46.77
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,99.51,80.59
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,135.1,113.51
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,167.04,142.42
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,199.94,171.55
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,227.58,195.7
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,255.77,219.81
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,276.45,236.59
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,297.2,253.09
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,312.59,264.72
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,327.71,275.94
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,394.86,331.18
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,486.88,403.71
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,503.31,414.96
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,519.09,426.28
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,316.65,263.0
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,105.61,84.36
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,233.37,193.95
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,377.2,311.31
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,398.74,328.08
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,419.64,345.02
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,354.02,291.41
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,268.12,221.12
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,363.03,301.52
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,452.94,374.95
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,361.65,301.27
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,294.73,246.41
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,267.14,224.02
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,240.29,201.71
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,212.66,178.86
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,185.69,156.03
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,153.88,128.2
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,123.12,100.8
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,78.45,61.38
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,46.19,31.43
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,19.52,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,109.82,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,234.55,178.6
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,314.3,260.36
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,403.46,340.94
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,474.08,403.07
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,548.79,466.13
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,363.28,311.54
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,94.02,76.16
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,102.37,83.6
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,110.97,90.86
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,138.3,114.61
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,166.63,138.95
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,160.26,132.76
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,153.98,126.74
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,229.99,191.47
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,289.9,241.44
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,275.65,228.79
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,261.42,216.49
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,263.48,218.17
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,265.73,219.97
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,261.1,216.1
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,256.68,212.46
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,225.99,186.75
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,176.55,145.47
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,119.52,97.48
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,67.02,52.46
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,74.89,59.41
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,83.54,66.92
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,75.29,59.9
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,67.16,52.96
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,58.13,45.17
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,49.18,37.35
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,39.29,28.62
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,29.82,20.18
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,21.37,12.61
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,12.94,4.83
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,108.33,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,229.88,175.32
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,310.67,257.15
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,400.83,338.21
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,476.58,404.31
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,557.0,471.75
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,619.62,521.79
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,677.83,566.74
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,435.17,370.26
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,99.02,79.84
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,106.82,86.65
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,114.8,93.11
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,121.38,98.35
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,128.15,103.72
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,132.47,107.23
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,136.99,110.92
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,485.63,403.83
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,804.04,643.33
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,805.17,640.28
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,803.91,638.95
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,807.23,641.08
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,798.79,634.83
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,759.57,606.52
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,728.7,584.49
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,718.55,578.03
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,714.77,576.12
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,633.85,516.07
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,564.1,463.07
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,523.79,432.4
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,483.47,400.83
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,438.93,365.76
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,394.8,329.97
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,342.06,285.96
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,291.63,242.37
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,233.42,190.97
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,179.79,138.95
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,85.49,20.89
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,11.45,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,26.48,15.38
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,57.27,43.24
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,84.38,67.71
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,107.66,88.69
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,131.7,110.08
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,153.62,129.25
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,176.1,148.61
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,194.93,164.29
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,214.25,180.14
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,198.6,165.96
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,164.28,136.09
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,216.43,180.02
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,251.73,209.15
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,215.49,177.68
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,160.62,130.84
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,183.17,149.77
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,206.26,168.78
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,274.85,225.79
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,321.67,264.3
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,315.14,258.88
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,308.74,253.83
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,307.76,253.45
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,306.7,253.01
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,301.04,248.51
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,295.22,243.9
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,585.8,481.81
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,796.34,636.68
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,746.26,597.8
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,695.31,560.52
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,633.74,515.36
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,572.96,469.43
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,501.0,412.24
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,432.11,354.39
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,351.53,285.03
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,273.94,212.27
