Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,12.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,14.0,2.9,12.0,14.0,10.63,3.02
2016,1,22,8,15,0.0,22.0,2.85,12.0,22.0,16.74,8.54
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,22.87,14.0
2016,1,22,8,45,0.0,38.5,2.75,12.0,38.5,29.4,19.77
2016,1,22,9,0,0.0,47.0,2.7,12.0,47.0,35.94,25.49
2016,1,22,9,15,0.0,55.0,2.75,12.0,55.0,42.11,30.83
2016,1,22,9,30,0.0,63.0,2.8,12.0,63.0,48.29,36.13
2016,1,22,9,45,6.5,105.5,2.9,12.5,108.0,92.27,73.82
2016,1,22,10,0,13.0,148.0,3.0,13.0,153.0,140.7,114.57
2016,1,22,10,15,6.5,139.5,3.05,13.0,142.0,124.33,100.33
2016,1,22,10,30,0.0,131.0,3.1,13.0,131.0,108.72,86.78
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,119.22,95.47
2016,1,22,11,0,0.0,154.0,3.3,13.0,154.0,129.9,104.25
2016,1,22,11,15,34.5,190.5,3.35,13.0,208.5,221.03,181.07
2016,1,22,11,30,69.0,227.0,3.4,13.0,263.0,300.09,246.36
2016,1,22,11,45,43.5,213.5,3.5,13.0,236.0,257.21,210.28
2016,1,22,12,0,18.0,200.0,3.6,13.0,209.0,193.4,157.07
2016,1,22,12,15,9.5,183.0,3.55,13.0,188.0,166.79,134.84
2016,1,22,12,30,1.0,166.0,3.5,13.0,167.0,140.88,113.0
2016,1,22,12,45,0.5,151.5,3.5,13.0,152.0,126.21,100.85
2016,1,22,13,0,0.0,137.0,3.5,13.0,137.0,111.96,89.01
2016,1,22,13,15,13.5,167.5,3.35,13.0,174.5,155.77,126.24
2016,1,22,13,30,27.0,198.0,3.2,13.0,212.0,201.78,164.85
2016,1,22,13,45,13.5,169.5,3.1,13.0,176.5,159.02,129.0
2016,1,22,14,0,0.0,141.0,3.0,13.0,141.0,117.94,94.35
2016,1,22,14,15,0.0,120.0,3.0,13.0,120.0,98.16,77.94
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,78.93,61.84
2016,1,22,14,45,0.0,91.0,3.0,13.0,91.0,72.16,56.22
2016,1,22,15,0,0.0,83.0,3.0,13.0,83.0,65.48,50.62
2016,1,22,15,15,0.0,73.5,3.0,12.5,73.5,57.47,43.93
2016,1,22,15,30,0.0,64.0,3.0,12.0,64.0,49.53,37.22
2016,1,22,15,45,0.0,54.0,3.0,12.0,54.0,41.36,30.14
2016,1,22,16,0,0.0,44.0,3.0,12.0,44.0,33.65,23.38
2016,1,22,16,15,0.0,34.0,3.0,11.5,34.0,25.96,16.62
2016,1,22,16,30,0.0,24.0,3.0,11.0,24.0,18.28,9.81
2016,1,22,16,45,0.0,15.0,3.0,11.0,15.0,11.4,3.43
2016,1,22,17,0,0.0,6.0,3.0,11.0,6.0,4.54,0.0
2016,1,22,17,15,0.0,3.0,3.0,11.0,3.0,2.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,7,45,62.0,24.5,3.9,9.5,31.0,64.57,28.43
2016,1,23,8,0,124.0,49.0,4.0,10.0,62.0,135.95,105.82
2016,1,23,8,15,207.5,65.0,4.05,10.0,99.5,203.43,167.47
2016,1,23,8,30,291.0,81.0,4.1,10.0,137.0,290.7,244.45
2016,1,23,8,45,335.0,95.5,4.15,10.5,175.0,350.49,296.76
2016,1,23,9,0,379.0,110.0,4.2,11.0,213.0,414.09,350.84
2016,1,23,9,15,189.5,79.0,4.25,11.0,130.5,236.72,201.92
2016,1,23,9,30,0.0,48.0,4.3,11.0,48.0,36.7,26.17
2016,1,23,9,45,98.5,110.0,4.35,11.0,150.0,197.85,167.48
2016,1,23,10,0,197.0,172.0,4.4,11.0,252.0,360.79,305.11
2016,1,23,10,15,445.0,144.5,4.4,11.0,342.0,593.01,497.5
2016,1,23,10,30,693.0,117.0,4.4,11.0,432.0,812.32,667.14
2016,1,23,10,45,451.5,169.0,4.4,11.0,378.5,654.82,542.04
2016,1,23,11,0,210.0,221.0,4.4,11.0,325.0,450.61,374.78
2016,1,23,11,15,181.0,230.5,4.45,11.0,322.0,437.02,363.34
2016,1,23,11,30,152.0,240.0,4.5,11.0,319.0,422.02,350.02
2016,1,23,11,45,76.0,132.0,4.55,11.0,171.5,215.78,179.88
2016,1,23,12,0,0.0,24.0,4.6,11.0,24.0,18.35,10.08
2016,1,23,12,15,0.0,56.5,4.6,11.0,56.5,43.34,31.51
2016,1,23,12,30,0.0,89.0,4.6,11.0,89.0,68.53,52.96
2016,1,23,12,45,407.5,96.0,4.7,11.0,312.0,569.76,478.58
2016,1,23,13,0,815.0,103.0,4.8,11.0,535.0,979.44,790.82
2016,1,23,13,15,468.5,166.5,4.8,11.0,413.5,695.48,573.66
2016,1,23,13,30,122.0,230.0,4.8,11.0,292.0,378.0,313.5
2016,1,23,13,45,61.0,189.0,4.8,11.0,220.0,244.91,203.64
2016,1,23,14,0,0.0,148.0,4.8,11.0,148.0,124.74,100.85
2016,1,23,14,15,38.5,164.5,4.7,11.0,181.0,195.25,162.23
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,251.1,210.39
2016,1,23,14,45,71.5,168.0,4.55,11.0,197.0,230.68,193.31
2016,1,23,15,0,66.0,155.0,4.5,11.0,180.0,210.84,176.71
2016,1,23,15,15,353.0,115.5,4.35,10.5,224.0,432.01,368.23
2016,1,23,15,30,640.0,76.0,4.2,10.0,268.0,584.04,494.91
2016,1,23,15,45,595.5,69.5,4.05,10.0,227.5,515.13,435.98
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,448.82,378.77
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,364.67,305.57
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,287.34,236.15
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,196.28,151.06
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,107.68,18.41
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,37.57,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,6.0,8.0,6.29,0.0
2016,1,24,7,45,46.5,24.0,1.95,6.5,29.0,49.93,23.05
2016,1,24,8,0,93.0,40.0,1.9,7.0,50.0,104.98,81.82
2016,1,24,8,15,121.5,58.0,1.85,7.0,78.0,145.86,120.06
2016,1,24,8,30,150.0,76.0,1.8,7.0,106.0,189.37,159.49
2016,1,24,8,45,169.0,93.5,1.8,7.5,134.5,228.81,194.34
2016,1,24,9,0,188.0,111.0,1.8,8.0,163.0,269.92,229.66
2016,1,24,9,15,205.0,125.5,1.75,8.0,190.0,307.16,261.26
2016,1,24,9,30,222.0,140.0,1.7,8.0,217.0,345.66,293.16
2016,1,24,9,45,304.5,144.5,1.7,8.5,261.5,425.85,359.26
2016,1,24,10,0,387.0,149.0,1.7,9.0,306.0,532.07,443.07
2016,1,24,10,15,304.5,174.0,1.7,9.0,303.5,482.26,400.92
2016,1,24,10,30,222.0,199.0,1.7,9.0,301.0,425.57,353.86
2016,1,24,10,45,317.0,194.0,1.7,9.5,347.5,535.06,441.21
2016,1,24,11,0,412.0,189.0,1.7,10.0,394.0,650.34,528.49
2016,1,24,11,15,447.0,188.0,1.65,10.5,417.0,692.66,557.79
2016,1,24,11,30,482.0,187.0,1.6,11.0,440.0,734.21,586.66
2016,1,24,11,45,679.0,134.5,1.6,11.5,498.0,889.48,696.91
2016,1,24,12,0,876.0,82.0,1.6,12.0,556.0,1011.27,776.84
2016,1,24,12,15,877.5,82.0,1.7,12.0,558.0,1015.92,779.72
2016,1,24,12,30,879.0,82.0,1.8,12.0,560.0,1017.09,781.97
2016,1,24,12,45,885.5,79.0,1.9,12.0,555.5,1015.97,782.84
2016,1,24,13,0,892.0,76.0,2.0,12.0,551.0,1011.25,781.4
2016,1,24,13,15,886.0,75.0,2.15,12.0,537.0,993.05,771.47
2016,1,24,13,30,880.0,74.0,2.3,12.0,523.0,971.6,759.32
2016,1,24,13,45,865.0,74.5,2.45,12.0,501.0,940.36,740.14
2016,1,24,14,0,850.0,75.0,2.6,12.0,479.0,917.29,726.54
2016,1,24,14,15,835.5,73.0,2.6,11.5,451.0,877.8,700.86
2016,1,24,14,30,821.0,71.0,2.6,11.0,423.0,836.16,673.38
2016,1,24,14,45,797.0,69.5,2.65,11.0,389.0,785.23,637.66
2016,1,24,15,0,773.0,68.0,2.7,11.0,355.0,733.31,600.5
2016,1,24,15,15,743.0,64.5,2.55,10.5,316.5,673.74,556.54
2016,1,24,15,30,713.0,61.0,2.4,10.0,278.0,614.43,511.66
2016,1,24,15,45,673.5,56.0,2.25,10.0,237.0,547.6,457.96
2016,1,24,16,0,634.0,51.0,2.1,10.0,196.0,482.69,402.95
2016,1,24,16,15,565.0,44.5,2.0,9.5,153.5,406.38,337.41
2016,1,24,16,30,496.0,38.0,1.9,9.0,111.0,331.68,270.96
2016,1,24,16,45,380.5,29.0,1.85,8.5,73.0,239.29,185.62
2016,1,24,17,0,265.0,20.0,1.8,8.0,35.0,150.09,47.65
2016,1,24,17,15,132.5,10.0,1.75,7.5,17.5,55.15,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.8,8.0,13.0,47.14,0.0
2016,1,25,7,45,249.0,22.5,0.8,8.5,45.5,152.11,84.87
2016,1,25,8,0,393.0,34.0,0.8,9.0,78.0,254.47,200.64
2016,1,25,8,15,478.0,42.0,0.75,9.0,119.5,331.62,270.73
2016,1,25,8,30,563.0,50.0,0.7,9.0,161.0,417.24,343.99
2016,1,25,8,45,618.0,55.0,0.7,9.5,203.5,487.9,402.31
2016,1,25,9,0,673.0,60.0,0.7,10.0,246.0,562.51,461.15
2016,1,25,9,15,398.5,103.0,0.65,10.0,217.5,437.15,361.01
2016,1,25,9,30,124.0,146.0,0.6,10.0,189.0,260.08,215.52
2016,1,25,9,45,180.5,158.5,0.55,10.5,229.0,323.97,269.04
2016,1,25,10,0,237.0,171.0,0.5,11.0,269.0,411.06,336.98
2016,1,25,10,15,503.5,132.5,0.45,11.0,359.0,629.41,505.7
2016,1,25,10,30,770.0,94.0,0.4,11.0,449.0,854.15,659.71
2016,1,25,10,45,450.5,160.5,0.4,11.5,371.0,643.1,505.05
2016,1,25,11,0,131.0,227.0,0.4,12.0,293.0,380.55,303.46
2016,1,25,11,15,103.0,230.5,0.35,12.0,283.5,336.21,270.5
2016,1,25,11,30,75.0,234.0,0.3,12.0,274.0,312.81,251.2
2016,1,25,11,45,46.5,219.0,0.3,12.5,244.0,265.2,212.6
2016,1,25,12,0,18.0,204.0,0.3,13.0,214.0,196.52,156.95
2016,1,25,12,15,18.0,204.5,0.3,13.0,214.5,196.91,157.67
2016,1,25,12,30,18.0,205.0,0.3,13.0,215.0,197.44,158.1
2016,1,25,12,45,427.0,149.0,0.3,13.0,378.0,642.14,508.3
2016,1,25,13,0,836.0,93.0,0.3,13.0,541.0,989.0,737.84
2016,1,25,13,15,829.5,92.0,0.3,13.0,527.5,970.7,720.15
2016,1,25,13,30,823.0,91.0,0.3,13.0,514.0,949.26,707.28
2016,1,25,13,45,562.5,145.5,0.35,13.0,429.5,742.19,570.46
2016,1,25,14,0,302.0,200.0,0.4,13.0,345.0,526.39,415.68
2016,1,25,14,15,293.5,191.0,0.45,13.0,325.0,499.74,399.43
2016,1,25,14,30,285.0,182.0,0.5,13.0,305.0,472.73,380.29
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.0,442.64,358.69
2016,1,25,15,0,279.0,152.0,0.6,13.0,257.0,412.03,336.21
2016,1,25,15,15,481.0,109.0,0.6,12.5,267.0,522.15,425.49
2016,1,25,15,30,683.0,66.0,0.6,12.0,277.0,603.39,487.81
2016,1,25,15,45,641.0,60.5,0.6,12.0,236.0,535.61,434.52
2016,1,25,16,0,599.0,55.0,0.6,12.0,195.0,470.23,382.32
2016,1,25,16,15,530.0,48.5,0.65,11.5,153.0,390.92,317.81
2016,1,25,16,30,461.0,42.0,0.7,11.0,111.0,317.68,255.32
2016,1,25,16,45,349.5,32.0,0.8,10.5,73.5,227.72,175.42
2016,1,25,17,0,238.0,22.0,0.9,10.0,36.0,141.76,58.52
2016,1,25,17,15,119.0,11.0,0.9,10.0,18.0,51.1,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,7.0,14.0,11.02,0.0
2016,1,26,7,45,207.0,24.0,1.4,7.5,48.0,135.93,80.23
2016,1,26,8,0,414.0,34.0,1.5,8.0,82.0,263.75,210.24
2016,1,26,8,15,498.0,42.0,1.5,8.0,124.5,341.41,281.72
2016,1,26,8,30,582.0,50.0,1.5,8.0,167.0,427.44,356.93
2016,1,26,8,45,637.0,55.0,1.55,8.5,210.5,499.04,417.56
2016,1,26,9,0,692.0,60.0,1.6,9.0,254.0,570.02,475.49
2016,1,26,9,15,727.0,64.0,1.6,9.0,294.5,633.41,524.46
2016,1,26,9,30,762.0,68.0,1.6,9.0,335.0,697.75,572.22
2016,1,26,9,45,552.0,113.5,1.6,9.5,317.5,615.54,507.21
2016,1,26,10,0,342.0,159.0,1.6,10.0,300.0,484.61,401.57
2016,1,26,10,15,444.0,150.5,1.55,10.5,348.0,597.36,490.02
2016,1,26,10,30,546.0,142.0,1.5,11.0,396.0,695.15,561.86
2016,1,26,10,45,702.5,113.0,1.5,11.5,456.5,835.12,660.31
2016,1,26,11,0,859.0,84.0,1.5,12.0,517.0,961.25,744.17
2016,1,26,11,15,867.0,85.0,1.45,12.0,534.0,987.47,758.61
2016,1,26,11,30,875.0,86.0,1.4,12.0,551.0,1010.55,772.2
2016,1,26,11,45,879.5,86.0,1.4,12.5,561.0,1025.54,779.9
2016,1,26,12,0,884.0,86.0,1.4,13.0,571.0,1037.05,785.51
2016,1,26,12,15,885.0,86.5,1.4,13.0,572.5,1042.07,788.49
2016,1,26,12,30,886.0,87.0,1.4,13.0,574.0,1043.47,789.35
2016,1,26,12,45,879.0,88.0,1.4,13.0,567.5,1033.73,783.1
2016,1,26,13,0,872.0,89.0,1.4,13.0,561.0,1020.47,774.83
2016,1,26,13,15,866.0,88.5,1.4,13.0,547.0,1002.91,763.89
2016,1,26,13,30,860.0,88.0,1.4,13.0,533.0,982.04,750.88
2016,1,26,13,45,714.5,115.5,1.4,13.0,475.5,864.57,671.71
2016,1,26,14,0,569.0,143.0,1.4,13.0,418.0,731.16,579.39
2016,1,26,14,15,541.5,140.5,1.4,13.0,390.0,686.78,549.4
2016,1,26,14,30,514.0,138.0,1.4,13.0,362.0,642.03,517.52
2016,1,26,14,45,434.0,139.5,1.4,13.0,318.5,557.5,453.55
2016,1,26,15,0,354.0,141.0,1.4,13.0,275.0,458.28,377.13
2016,1,26,15,15,334.0,130.0,1.3,12.5,246.0,416.11,344.82
2016,1,26,15,30,314.0,119.0,1.2,12.0,217.0,374.95,312.08
2016,1,26,15,45,294.5,103.5,1.1,11.5,185.0,329.59,275.15
2016,1,26,16,0,275.0,88.0,1.0,11.0,153.0,285.57,238.23
2016,1,26,16,15,244.0,72.0,1.05,10.5,120.5,235.8,195.56
2016,1,26,16,30,213.0,56.0,1.1,10.0,88.0,200.74,163.56
2016,1,26,16,45,154.0,39.5,1.2,9.5,58.5,131.32,101.73
2016,1,26,17,0,95.0,23.0,1.3,9.0,29.0,74.3,34.6
2016,1,26,17,15,47.5,11.5,1.3,8.5,14.5,25.98,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,11.8,0.0
2016,1,27,7,45,183.0,26.5,2.35,7.5,48.0,127.5,78.65
2016,1,27,8,0,366.0,38.0,2.4,8.0,81.0,243.72,195.43
2016,1,27,8,15,450.0,47.0,2.3,8.0,123.0,320.25,265.92
2016,1,27,8,30,534.0,56.0,2.2,8.0,165.0,405.07,340.66
2016,1,27,8,45,590.0,62.0,2.15,8.5,208.0,476.49,401.55
2016,1,27,9,0,646.0,68.0,2.1,9.0,251.0,551.95,463.22
2016,1,27,9,15,682.5,72.5,2.1,9.0,291.0,614.99,513.38
2016,1,27,9,30,719.0,77.0,2.1,9.0,331.0,679.35,562.0
2016,1,27,9,45,761.0,76.0,2.15,9.5,370.0,737.33,603.76
2016,1,27,10,0,803.0,75.0,2.2,10.0,409.0,801.21,648.88
2016,1,27,10,15,820.0,77.0,2.05,10.5,440.0,846.68,677.68
2016,1,27,10,30,837.0,79.0,1.9,11.0,471.0,890.35,704.44
2016,1,27,10,45,851.5,80.0,1.8,11.5,495.5,928.33,727.02
2016,1,27,11,0,866.0,81.0,1.7,12.0,520.0,963.83,747.41
2016,1,27,11,15,873.5,82.0,1.55,12.0,537.5,989.73,761.51
2016,1,27,11,30,881.0,83.0,1.4,12.0,555.0,1012.47,773.25
2016,1,27,11,45,887.0,82.5,1.3,12.5,565.0,1015.94,771.49
2016,1,27,12,0,893.0,82.0,1.2,13.0,575.0,1028.27,775.91
2016,1,27,12,15,893.5,82.0,1.15,13.0,576.5,1032.14,777.09
2016,1,27,12,30,894.0,82.0,1.1,13.0,578.0,1032.44,776.21
2016,1,27,12,45,896.5,80.0,1.05,13.5,573.0,1028.63,771.46
2016,1,27,13,0,899.0,78.0,1.0,14.0,568.0,1021.23,764.6
2016,1,27,13,15,894.0,77.5,1.0,14.0,554.5,1004.69,754.47
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,984.82,742.4
2016,1,27,13,45,881.5,75.0,1.0,14.0,520.0,957.39,725.42
2016,1,27,14,0,874.0,73.0,1.0,14.0,499.0,927.0,706.52
2016,1,27,14,15,861.0,71.5,0.95,14.0,471.0,899.67,688.73
2016,1,27,14,30,848.0,70.0,0.9,14.0,443.0,859.24,661.89
2016,1,27,14,45,830.5,67.5,0.9,14.0,409.5,811.62,630.75
2016,1,27,15,0,813.0,65.0,0.9,14.0,376.0,762.5,598.02
2016,1,27,15,15,785.5,62.0,0.8,13.5,337.0,703.86,557.35
2016,1,27,15,30,758.0,59.0,0.7,13.0,298.0,645.16,515.64
2016,1,27,15,45,719.0,54.5,0.65,13.0,255.5,577.18,465.0
2016,1,27,16,0,680.0,50.0,0.6,13.0,213.0,510.99,412.4
2016,1,27,16,15,616.5,44.5,0.65,12.5,169.0,431.7,348.81
2016,1,27,16,30,553.0,39.0,0.7,12.0,125.0,357.44,286.13
2016,1,27,16,45,445.5,30.5,0.75,11.5,84.5,270.87,209.72
2016,1,27,17,0,338.0,22.0,0.8,11.0,44.0,185.39,102.7
2016,1,27,17,15,169.0,11.0,0.8,10.5,22.0,68.84,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,8.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,16.0,1.05,8.5,16.0,12.18,2.84
2016,1,28,8,0,0.0,27.0,1.1,9.0,27.0,20.61,11.69
2016,1,28,8,15,0.0,41.0,1.1,9.0,41.0,32.15,22.06
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,44.26,32.87
2016,1,28,8,45,0.0,68.5,1.15,9.5,68.5,55.84,43.02
2016,1,28,9,0,0.0,82.0,1.2,10.0,82.0,67.45,53.04
2016,1,28,9,15,0.0,95.5,1.15,10.0,95.5,79.16,63.09
2016,1,28,9,30,0.0,109.0,1.1,10.0,109.0,90.97,73.1
2016,1,28,9,45,134.0,141.0,1.1,10.5,197.0,261.97,220.22
2016,1,28,10,0,268.0,173.0,1.1,11.0,285.0,437.64,361.91
2016,1,28,10,15,354.0,171.0,1.2,11.0,331.0,519.45,425.93
2016,1,28,10,30,440.0,169.0,1.3,11.0,377.0,628.43,509.08
2016,1,28,10,45,436.0,180.0,1.45,11.5,394.5,650.23,523.5
2016,1,28,11,0,432.0,191.0,1.6,12.0,412.0,670.09,537.27
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,459.89,372.7
2016,1,28,11,30,19.0,204.0,1.5,13.0,214.0,197.06,158.43
2016,1,28,11,45,20.0,207.5,1.5,13.5,218.5,201.33,162.44
2016,1,28,12,0,21.0,211.0,1.5,14.0,223.0,205.77,165.67
2016,1,28,12,15,10.5,155.0,1.5,14.0,161.0,138.65,110.59
2016,1,28,12,30,0.0,99.0,1.5,14.0,99.0,76.99,59.2
2016,1,28,12,45,0.0,94.0,1.55,14.5,94.0,72.71,55.63
2016,1,28,13,0,0.0,89.0,1.6,15.0,89.0,68.51,52.04
2016,1,28,13,15,147.0,158.0,1.55,15.0,235.5,314.23,258.15
2016,1,28,13,30,294.0,227.0,1.5,15.0,382.0,562.97,450.8
2016,1,28,13,45,166.5,213.5,1.5,15.0,300.5,395.24,318.7
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,234.96,189.3
2016,1,28,14,15,19.5,171.0,1.45,14.5,180.5,165.94,133.77
2016,1,28,14,30,0.0,142.0,1.4,14.0,142.0,119.68,95.37
2016,1,28,14,45,18.0,147.5,1.35,14.0,154.5,142.32,115.22
2016,1,28,15,0,36.0,153.0,1.3,14.0,167.0,180.33,147.37
2016,1,28,15,15,32.5,138.0,1.2,13.5,150.0,161.16,131.68
2016,1,28,15,30,29.0,123.0,1.1,13.0,133.0,142.5,116.36
2016,1,28,15,45,24.0,106.5,1.05,13.0,114.0,121.41,98.53
2016,1,28,16,0,19.0,90.0,1.0,13.0,95.0,91.67,73.14
2016,1,28,16,15,10.5,72.5,1.0,12.5,75.5,70.12,54.46
2016,1,28,16,30,2.0,55.0,1.0,12.0,56.0,49.36,36.28
2016,1,28,16,45,1.0,37.5,1.0,12.0,38.0,32.69,21.43
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,15.28,4.36
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,13.0,2.5,12.0,17.0,49.42,0.0
2016,1,29,7,45,246.5,24.5,2.65,12.5,50.0,153.97,100.86
2016,1,29,8,0,384.0,36.0,2.8,13.0,83.0,249.13,197.16
2016,1,29,8,15,465.5,43.5,2.8,13.0,124.0,323.23,264.46
2016,1,29,8,30,547.0,51.0,2.8,13.0,165.0,405.41,336.24
2016,1,29,8,45,273.5,73.5,2.85,13.0,130.5,281.09,235.5
2016,1,29,9,0,0.0,96.0,2.9,13.0,96.0,81.95,64.56
2016,1,29,9,15,1.0,110.5,2.9,13.0,111.0,95.32,76.14
2016,1,29,9,30,2.0,125.0,2.9,13.0,126.0,108.93,87.59
2016,1,29,9,45,1.0,92.0,2.95,13.5,92.5,73.82,57.53
2016,1,29,10,0,0.0,59.0,3.0,14.0,59.0,45.2,33.01
2016,1,29,10,15,0.0,45.5,3.0,14.0,45.5,34.81,24.11
2016,1,29,10,30,0.0,32.0,3.0,14.0,32.0,24.45,15.24
2016,1,29,10,45,0.0,34.5,3.0,14.0,34.5,26.38,16.85
2016,1,29,11,0,0.0,37.0,3.0,14.0,37.0,28.31,18.46
2016,1,29,11,15,0.0,46.0,3.0,14.0,46.0,35.24,24.3
2016,1,29,11,30,0.0,55.0,3.0,14.0,55.0,42.18,30.14
2016,1,29,11,45,0.0,51.0,3.0,14.0,51.0,39.11,27.51
2016,1,29,12,0,0.0,47.0,3.0,14.0,47.0,36.03,24.9
2016,1,29,12,15,0.0,68.0,3.0,14.0,68.0,52.24,38.56
2016,1,29,12,30,0.0,89.0,3.0,14.0,89.0,68.52,52.23
2016,1,29,12,45,0.0,86.0,3.0,14.0,86.0,66.19,50.27
2016,1,29,13,0,0.0,83.0,3.0,14.0,83.0,63.85,48.34
2016,1,29,13,15,0.0,85.5,3.0,14.0,85.5,65.78,50.0
2016,1,29,13,30,0.0,88.0,3.0,14.0,88.0,67.72,51.68
2016,1,29,13,45,0.0,48.0,3.0,14.0,48.0,36.77,25.62
2016,1,29,14,0,0.0,8.0,3.0,14.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,3.0,13.5,7.5,5.71,0.0
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.0,3.0,13.0,6.0,4.56,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,2.4,7.5,10.0,0.0,0.0
2016,1,30,7,30,0.0,20.0,2.5,8.0,20.0,15.74,0.0
2016,1,30,7,45,235.0,26.5,2.65,8.5,56.0,151.41,103.61
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,285.81,229.97
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,357.02,296.29
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,440.48,370.31
2016,1,30,8,45,680.0,49.5,2.95,9.5,223.0,512.13,431.75
2016,1,30,9,0,734.0,53.0,3.0,10.0,267.0,587.33,493.67
2016,1,30,9,15,451.5,103.0,3.0,10.0,240.5,472.02,398.48
2016,1,30,9,30,169.0,153.0,3.0,10.0,214.0,299.84,252.98
2016,1,30,9,45,509.5,107.5,3.05,10.5,319.0,563.55,473.94
2016,1,30,10,0,850.0,62.0,3.1,11.0,424.0,813.64,662.97
2016,1,30,10,15,865.5,64.0,3.1,11.0,455.5,858.75,692.96
2016,1,30,10,30,881.0,66.0,3.1,11.0,487.0,901.93,722.84
2016,1,30,10,45,892.0,67.0,3.1,11.5,511.5,937.36,745.48
2016,1,30,11,0,903.0,68.0,3.1,12.0,536.0,970.09,766.04
2016,1,30,11,15,910.0,69.0,3.1,12.0,553.5,995.97,783.09
2016,1,30,11,30,917.0,70.0,3.1,12.0,571.0,1018.62,797.97
2016,1,30,11,45,652.0,149.5,3.15,12.0,509.0,877.77,697.55
2016,1,30,12,0,387.0,229.0,3.2,12.0,447.0,669.77,541.13
2016,1,30,12,15,655.0,150.5,3.2,12.0,521.0,890.54,709.67
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,1049.0,819.95
2016,1,30,12,45,914.0,74.5,3.2,12.0,587.5,1039.31,811.84
2016,1,30,13,0,905.0,77.0,3.2,12.0,580.0,1026.07,803.08
2016,1,30,13,15,579.0,157.5,3.2,12.0,476.5,804.1,644.57
2016,1,30,13,30,253.0,238.0,3.2,12.0,373.0,534.95,435.78
2016,1,30,13,45,231.5,230.5,3.2,12.0,350.5,477.62,392.81
2016,1,30,14,0,210.0,223.0,3.2,12.0,328.0,443.86,366.31
2016,1,30,14,15,150.0,210.0,3.2,12.0,283.0,368.68,305.16
2016,1,30,14,30,90.0,197.0,3.2,12.0,238.0,277.46,230.04
2016,1,30,14,45,45.0,145.5,3.25,12.0,166.0,176.35,145.67
2016,1,30,15,0,0.0,94.0,3.3,12.0,94.0,74.77,58.58
2016,1,30,15,15,0.0,84.5,3.15,11.5,84.5,66.79,52.05
2016,1,30,15,30,0.0,75.0,3.0,11.0,75.0,58.88,45.42
2016,1,30,15,45,0.0,64.5,2.95,10.5,64.5,50.12,37.95
2016,1,30,16,0,0.0,54.0,2.9,10.0,54.0,41.42,30.43
2016,1,30,16,15,0.0,43.0,2.75,9.5,43.0,32.88,22.93
2016,1,30,16,30,0.0,32.0,2.6,9.0,32.0,24.42,15.42
2016,1,30,16,45,0.0,22.0,2.5,8.5,22.0,16.76,8.51
2016,1,30,17,0,0.0,12.0,2.4,8.0,12.0,9.11,1.02
2016,1,30,17,15,0.0,6.0,2.4,7.5,6.0,4.72,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,5.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,2.3,5.0,19.0,14.95,0.0
2016,1,31,7,45,166.0,30.0,2.4,5.5,51.0,125.71,88.51
2016,1,31,8,0,332.0,41.0,2.5,6.0,83.0,227.81,185.6
2016,1,31,8,15,388.0,52.5,2.6,6.0,121.0,289.94,243.65
2016,1,31,8,30,444.0,64.0,2.7,6.0,159.0,357.68,304.85
2016,1,31,8,45,482.0,73.5,2.8,6.5,198.0,417.15,356.89
2016,1,31,9,0,520.0,83.0,2.9,7.0,237.0,479.27,409.36
2016,1,31,9,15,548.0,90.0,3.0,7.0,273.0,533.8,454.82
2016,1,31,9,30,576.0,97.0,3.1,7.0,309.0,589.21,499.87
2016,1,31,9,45,720.0,82.0,3.25,7.5,373.5,713.41,596.26
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,840.39,690.69
2016,1,31,10,15,815.5,77.5,3.5,8.0,448.0,841.04,689.4
2016,1,31,10,30,767.0,88.0,3.6,8.0,458.0,835.34,684.45
2016,1,31,10,45,847.0,79.0,3.7,8.5,506.0,921.03,746.35
2016,1,31,11,0,927.0,70.0,3.8,9.0,554.0,995.48,798.03
2016,1,31,11,15,934.5,71.0,3.95,9.0,572.5,1022.39,816.85
2016,1,31,11,30,942.0,72.0,4.1,9.0,591.0,1045.98,833.8
2016,1,31,11,45,948.0,71.5,4.3,9.5,601.5,1062.62,845.26
2016,1,31,12,0,954.0,71.0,4.5,10.0,612.0,1075.63,854.59
2016,1,31,12,15,955.0,71.5,4.65,10.0,614.0,1081.08,859.79
2016,1,31,12,30,956.0,72.0,4.8,10.0,616.0,1082.71,862.48
2016,1,31,12,45,948.5,74.0,4.95,10.0,609.5,1073.79,857.77
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,1061.16,850.54
2016,1,31,13,15,935.5,75.0,5.1,10.0,588.5,1043.05,838.09
2016,1,31,13,30,930.0,74.0,5.1,10.0,574.0,1021.43,823.24
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.0,991.64,803.27
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,958.94,781.06
2016,1,31,14,15,891.5,73.0,5.3,10.0,501.0,919.43,752.89
2016,1,31,14,30,878.0,71.0,5.3,10.0,472.0,877.56,722.74
2016,1,31,14,45,854.5,70.0,5.3,10.0,436.5,835.29,691.99
2016,1,31,15,0,831.0,69.0,5.3,10.0,401.0,782.16,652.37
2016,1,31,15,15,803.5,66.0,5.2,9.5,361.0,722.62,607.75
2016,1,31,15,30,776.0,63.0,5.1,9.0,321.0,662.92,561.98
2016,1,31,15,45,733.0,59.5,5.05,8.5,276.5,592.31,505.65
2016,1,31,16,0,690.0,56.0,5.0,8.0,232.0,523.65,447.52
2016,1,31,16,15,627.0,50.0,4.95,7.5,186.5,443.24,377.42
2016,1,31,16,30,564.0,44.0,4.9,7.0,141.0,372.98,313.38
2016,1,31,16,45,458.0,35.5,4.85,7.0,98.5,281.11,228.89
2016,1,31,17,0,352.0,27.0,4.8,7.0,56.0,200.18,141.86
2016,1,31,17,15,176.0,13.5,4.95,7.0,28.0,73.01,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,156.5,7.5,3.35,3.5,13.5,52.88,0.0
2016,2,1,7,30,313.0,15.0,3.4,4.0,27.0,122.83,0.0
2016,2,1,7,45,450.5,23.0,3.5,5.0,67.5,233.01,169.64
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,333.18,271.91
2016,2,1,8,15,659.5,36.5,3.7,6.5,154.5,410.9,344.46
2016,2,1,8,30,731.0,42.0,3.8,7.0,201.0,495.09,419.47
2016,2,1,8,45,775.5,45.5,3.95,7.5,247.0,565.76,480.86
2016,2,1,9,0,820.0,49.0,4.1,8.0,293.0,632.91,536.98
2016,2,1,9,15,848.5,51.5,4.1,8.0,336.0,694.53,585.23
2016,2,1,9,30,877.0,54.0,4.1,8.0,379.0,756.47,632.42
2016,2,1,9,45,886.0,59.5,4.15,8.5,416.0,806.5,668.48
2016,2,1,10,0,895.0,65.0,4.2,9.0,453.0,854.43,702.28
2016,2,1,10,15,909.0,67.0,4.1,9.0,484.5,899.9,733.83
2016,2,1,10,30,923.0,69.0,4.0,9.0,516.0,943.18,763.57
2016,2,1,10,45,929.0,71.5,3.95,9.5,540.5,977.14,785.03
2016,2,1,11,0,935.0,74.0,3.9,10.0,565.0,1008.0,804.1
2016,2,1,11,15,941.0,74.5,3.85,10.0,582.5,1033.01,820.38
2016,2,1,11,30,947.0,75.0,3.8,10.0,600.0,1054.61,834.31
2016,2,1,11,45,948.5,76.0,3.75,10.0,609.5,1068.76,843.1
2016,2,1,12,0,950.0,77.0,3.7,10.0,619.0,1079.18,849.46
2016,2,1,12,15,950.5,77.0,3.6,10.0,621.0,1083.5,851.32
2016,2,1,12,30,951.0,77.0,3.5,10.0,623.0,1084.0,850.74
2016,2,1,12,45,946.5,77.5,3.45,10.5,616.0,1076.21,843.51
2016,2,1,13,0,942.0,78.0,3.4,11.0,609.0,1064.69,833.96
2016,2,1,13,15,936.5,77.0,3.35,11.0,595.0,1046.59,821.58
2016,2,1,13,30,931.0,76.0,3.3,11.0,581.0,1024.97,806.93
2016,2,1,13,45,923.0,74.5,3.3,11.0,559.0,996.91,788.26
