Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,965.72,767.41
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,926.57,741.75
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,885.01,714.1
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,835.77,679.13
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,793.26,648.77
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,733.73,605.2
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,673.96,560.57
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,605.96,507.3
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,539.46,451.79
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,460.97,385.74
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,387.04,320.7
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,298.35,241.08
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,219.51,158.69
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,99.83,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,22.14,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,66.47,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,152.98,111.88
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,242.2,196.88
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,317.69,265.21
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,401.13,338.24
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,359.37,305.04
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,291.51,247.95
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,330.82,281.42
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,371.57,314.7
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,580.44,484.51
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,796.2,641.97
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,574.61,471.24
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,269.4,222.19
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,204.43,168.66
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,126.53,102.18
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,245.39,202.81
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,355.53,292.34
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,552.1,449.57
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,727.84,582.69
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,679.75,545.37
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,653.86,525.96
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,634.85,511.08
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,614.71,495.28
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,602.32,486.49
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,588.8,476.79
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,570.33,463.77
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,550.82,449.9
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,525.81,431.49
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,499.98,412.3
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,651.93,535.61
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,767.36,621.74
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,708.97,578.85
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,650.43,536.56
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,577.31,480.23
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,511.33,426.25
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,433.86,361.74
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,361.48,298.83
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,271.61,219.52
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,193.08,142.1
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,87.38,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,26.52,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,150.12,112.65
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,275.75,226.95
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,350.03,294.75
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,431.67,366.5
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,499.51,424.56
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,570.5,482.93
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,632.27,531.11
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,690.72,574.03
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,742.19,610.46
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,792.51,645.21
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,665.81,546.61
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,503.57,414.92
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,531.99,436.99
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,559.94,457.05
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,787.18,632.61
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,1002.83,782.49
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,827.2,654.71
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,622.61,499.13
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,573.01,461.28
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,497.6,402.39
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,327.67,267.71
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,127.12,101.47
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,179.44,146.16
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,256.64,209.85
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,398.58,327.82
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,534.02,435.61
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,484.15,395.43
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,415.51,341.88
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,481.33,396.9
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,538.37,442.84
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,488.44,403.96
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,439.77,366.06
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,389.43,325.57
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,340.42,284.95
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,285.51,238.64
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,233.79,193.43
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,175.39,141.11
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,123.29,90.7
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,56.68,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,39.64,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,110.63,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,198.16,150.4
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,289.39,237.9
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,363.96,306.17
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,445.73,378.02
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,513.48,435.91
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,580.24,490.85
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,642.12,539.78
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,704.66,587.0
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,756.38,624.04
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,806.94,659.49
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,852.89,691.35
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,896.97,721.36
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,933.43,744.65
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,967.24,765.87
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,852.39,680.26
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,707.49,568.99
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,718.02,576.14
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,703.27,563.93
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,900.94,708.99
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,1038.21,799.58
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,1032.52,791.21
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,1023.25,782.45
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,1006.33,770.19
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,998.1,764.0
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,867.96,675.17
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,722.17,572.96
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,676.48,540.56
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,630.53,506.5
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,651.0,524.78
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,672.98,541.92
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,615.13,499.56
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,558.03,456.39
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,501.08,411.93
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,445.09,366.73
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,377.02,311.16
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,313.05,256.65
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,241.67,194.09
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,178.1,133.32
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,82.66,1.67
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,37.3,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,105.63,3.6
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,191.23,146.02
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,281.37,230.79
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,356.82,299.25
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,439.59,371.58
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,509.69,431.08
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,583.18,490.99
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,646.23,539.98
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,705.72,583.45
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,762.73,622.71
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,819.16,660.39
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,866.04,691.84
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,911.02,721.36
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,946.96,743.19
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,980.15,762.87
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,1006.93,778.13
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,1030.44,790.96
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,1043.07,794.86
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,1052.02,796.35
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,927.6,710.33
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,778.3,604.44
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,922.08,704.45
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,1039.69,776.16
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,1021.53,763.09
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,999.97,750.03
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,975.45,735.13
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,947.64,718.1
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,909.39,694.9
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,868.7,669.8
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,823.01,640.76
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,775.47,609.79
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,717.67,571.11
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,659.54,531.1
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,591.2,481.15
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,528.78,432.5
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,451.54,370.74
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,379.06,309.94
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,288.59,231.74
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,209.08,158.09
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,96.83,19.11
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,43.52,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,121.49,22.98
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,205.49,157.62
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,294.38,240.69
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,368.0,307.24
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,448.51,377.0
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,514.68,432.61
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,588.23,491.49
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,649.44,537.09
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,711.17,580.64
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,764.35,615.64
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,816.51,648.81
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,861.66,677.89
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,904.83,704.96
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,930.24,717.98
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,963.37,736.13
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,988.73,752.62
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,1010.88,767.14
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,789.22,614.16
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,499.38,395.52
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,606.81,480.46
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,689.06,542.16
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,887.47,684.91
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,1021.59,772.62
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,1005.24,760.53
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,985.51,748.3
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,958.85,731.51
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,929.19,712.75
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,828.35,643.92
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,712.86,563.4
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,636.49,509.0
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,571.82,460.74
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,526.42,427.04
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,481.16,392.48
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,514.81,419.87
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,523.99,426.25
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,449.11,365.9
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,378.43,306.84
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,298.45,237.83
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,224.26,169.42
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,103.22,33.3
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,55.11,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,147.36,45.81
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,231.94,177.72
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,323.67,262.84
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,397.83,329.96
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,478.03,399.57
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,546.65,457.46
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,617.78,515.12
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,672.44,555.28
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,733.47,598.7
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,784.56,633.63
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,833.96,666.49
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,878.87,694.98
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,921.69,721.33
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,957.27,742.62
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,989.99,761.72
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,1016.2,778.27
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,1039.04,792.64
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,1054.05,800.38
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,1065.36,805.85
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,1070.47,808.27
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,1071.75,808.39
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,1066.25,803.41
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,1056.94,796.18
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,1039.35,785.16
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,1018.19,771.97
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,990.68,754.6
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,960.0,735.13
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,922.69,709.99
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,882.83,683.05
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,835.56,651.23
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,786.6,617.85
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,730.21,578.79
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,680.17,543.61
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,613.99,495.18
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,549.03,444.3
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,474.97,385.14
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,404.68,326.28
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,319.84,253.52
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,243.67,183.88
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,112.21,46.73
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,47.52,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,132.91,53.4
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,216.14,166.07
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,306.28,247.96
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,380.79,314.62
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,458.34,381.58
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,526.64,438.59
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,597.47,495.27
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,660.08,542.25
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,723.24,587.14
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,780.52,626.54
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,837.21,664.48
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,873.33,686.87
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,916.36,713.89
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,952.21,735.4
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,985.24,754.75
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,1011.19,770.58
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,1033.81,784.21
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,1049.3,791.65
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,1061.14,796.83
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,1065.57,798.78
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,1066.22,798.5
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,1062.89,795.82
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,1055.69,790.82
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,1038.82,779.0
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,1018.38,765.07
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,990.5,745.61
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,959.48,724.25
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,921.69,701.04
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,881.37,675.94
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,834.1,644.48
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,793.51,617.38
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,736.68,578.8
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,679.3,539.09
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,612.38,489.78
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,546.78,438.45
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,471.39,379.72
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,399.93,321.18
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,314.72,248.96
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,242.83,183.77
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,112.51,54.8
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,51.98,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,144.6,69.25
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,227.39,175.8
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,317.89,258.14
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,388.49,321.83
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,469.73,391.84
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,539.52,450.22
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,611.96,508.44
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,674.42,555.06
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,737.28,599.62
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,750.92,606.33
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,758.55,608.83
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,779.31,620.27
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,789.44,623.63
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,805.71,631.74
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,818.07,636.9
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,849.53,655.82
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,878.78,672.68
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,978.06,736.15
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,1069.94,791.41
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,1073.91,789.74
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,1074.06,786.8
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,1068.74,780.06
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,1059.63,771.15
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,941.56,693.43
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,790.43,593.21
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,782.92,588.53
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,781.89,586.2
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,701.51,531.55
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,632.48,483.72
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,570.84,440.51
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,492.57,384.61
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,375.81,297.79
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,253.73,203.16
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,223.93,180.89
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,194.94,157.86
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,163.15,131.8
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,132.43,105.86
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,99.25,77.1
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,67.49,48.99
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,31.14,13.43
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,8.26,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,16.66,4.49
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,43.99,30.79
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,69.29,53.35
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,95.07,76.24
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,121.83,99.74
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,146.23,120.59
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,171.27,141.54
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,194.5,160.76
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,218.36,180.16
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,432.04,355.95
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,653.91,523.35
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,787.63,613.65
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,911.25,693.0
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,947.2,712.49
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,980.32,731.23
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,1006.72,748.0
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,1017.25,754.74
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,938.48,703.76
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,818.85,624.43
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,952.9,715.29
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,1048.91,774.08
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,1044.14,769.35
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,1035.71,763.98
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,1019.23,754.05
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,999.31,742.13
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,972.31,726.61
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,953.3,716.37
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,876.59,665.67
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,799.98,614.75
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,708.48,552.69
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,606.43,480.08
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,506.51,406.02
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,397.64,322.69
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,352.1,287.95
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,308.2,252.92
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,261.88,214.93
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,217.57,177.27
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,168.96,134.93
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,123.99,94.48
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,66.56,37.72
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,36.28,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,106.76,61.47
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,165.23,127.97
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,227.66,184.46
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,283.47,234.45
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,343.66,286.56
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,397.88,331.55
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,454.67,376.79
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,497.03,408.33
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,538.33,437.73
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,641.79,514.39
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,743.53,583.38
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,818.85,632.73
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,901.22,685.57
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,806.95,618.13
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,681.98,526.77
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,634.4,492.78
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,605.35,470.23
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,613.35,474.9
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,620.06,478.26
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,567.55,440.02
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,538.68,418.65
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,667.16,514.17
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,793.68,602.46
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,673.65,514.82
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,581.25,447.04
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,750.68,572.5
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,895.85,668.43
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,856.4,639.2
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,814.97,611.58
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,704.46,536.8
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,592.13,457.96
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,603.07,471.52
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,597.72,471.58
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,522.3,416.4
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,445.52,358.55
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,376.56,304.9
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,312.43,252.4
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,238.41,189.92
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,172.94,132.65
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,93.46,57.65
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,10.23,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
