Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,209.18,156.88
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,281.13,223.17
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,362.06,294.78
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,433.24,356.95
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,508.76,420.1
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,575.07,473.71
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,642.79,526.37
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,703.66,571.82
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,756.98,609.41
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,809.9,645.26
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,861.27,679.3
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,906.07,707.68
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,948.44,733.98
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,984.53,755.65
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,1017.47,775.05
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,1043.41,790.51
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,1065.75,803.63
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,1080.74,811.17
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,1091.82,816.35
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,1096.82,819.29
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,1097.8,819.87
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,1090.99,816.3
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,1080.24,810.38
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1063.64,800.13
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1043.29,787.56
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,933.97,714.93
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,806.06,627.88
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,793.36,620.29
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,775.87,608.26
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,746.62,588.28
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,713.61,565.57
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,711.98,565.97
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,706.41,563.13
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,640.92,514.4
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,576.14,464.53
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,503.5,408.47
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,433.74,351.94
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,353.14,283.67
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,282.57,221.24
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,197.38,146.17
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,123.02,63.22
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,42.38,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,10.23,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,87.94,48.8
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,178.96,135.34
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,244.85,195.48
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,319.7,261.88
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,384.15,319.05
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,452.85,377.95
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,517.49,431.26
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,582.82,483.5
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,676.64,554.89
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,775.25,625.18
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,821.9,655.48
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,874.51,689.92
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,919.87,716.87
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,962.72,741.32
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,998.36,760.89
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,1030.81,778.0
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,1056.47,791.22
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,1078.47,802.05
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,1092.73,807.94
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,1103.01,811.45
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,1106.98,811.63
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,1106.91,809.42
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,1098.4,802.74
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,1085.95,793.9
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1068.39,781.43
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1047.1,766.79
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,1017.89,748.34
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,985.43,727.94
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,946.8,703.56
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,905.44,677.33
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,866.55,652.6
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,816.04,619.76
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,726.25,560.41
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,639.47,501.64
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,575.28,454.37
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,511.0,405.4
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,444.27,354.7
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,380.54,303.93
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,303.99,241.09
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,235.09,182.33
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,162.52,119.59
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,99.15,54.09
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,33.02,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,29.32,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,104.93,62.55
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,183.95,138.92
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,253.1,201.16
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,332.22,270.61
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,401.2,329.98
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,475.12,390.91
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,542.38,444.48
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,609.5,495.95
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,669.31,539.03
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,729.12,578.66
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,783.5,614.24
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,836.82,648.29
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,881.5,674.94
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,923.9,699.55
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,948.24,712.67
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,980.21,730.98
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,1005.06,744.84
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,1026.5,756.54
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,1040.87,763.44
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,1051.54,768.2
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,1055.75,769.43
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,1056.15,768.49
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,1048.69,762.83
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,1037.49,755.1
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,1019.98,743.61
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,998.95,730.11
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,972.6,714.49
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,943.09,696.89
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,915.9,680.79
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,874.91,655.48
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,827.38,625.67
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,778.13,594.27
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,722.52,558.89
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,666.23,522.03
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,601.87,475.4
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,538.5,427.88
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,470.55,376.38
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,403.28,322.82
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,327.59,260.13
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,258.79,200.69
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,180.05,132.57
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,112.77,65.09
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,37.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,28.92,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,102.61,64.03
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,176.47,132.68
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,242.1,190.95
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,316.58,255.41
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,384.32,313.12
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,457.06,372.69
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,520.84,422.62
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,586.65,472.18
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,645.47,514.71
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,704.63,555.55
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,713.83,557.93
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,714.87,555.11
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,708.25,548.31
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,704.39,543.18
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,753.77,577.5
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,802.86,610.43
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,766.71,581.22
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,702.37,533.99
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,713.05,540.18
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,722.03,544.29
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,907.53,672.56
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,1048.16,758.15
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,912.96,668.08
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,733.98,545.92
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,894.85,658.72
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,990.61,716.65
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,975.09,704.98
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,943.99,685.46
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,906.99,663.48
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,867.4,639.71
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,818.49,609.53
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,768.11,577.96
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,712.71,544.9
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,656.68,509.64
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,595.46,467.26
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,532.21,421.3
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,462.01,368.52
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,395.17,315.73
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,322.85,255.81
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,256.56,198.52
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,178.84,131.51
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,113.09,67.83
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,37.77,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,10.23,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,51.87,32.2
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,102.05,77.05
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,142.96,113.53
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,187.44,152.62
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,230.1,189.76
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,274.86,227.76
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,316.87,262.32
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,360.69,297.5
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,443.59,363.65
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,552.92,447.26
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,495.9,399.66
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,427.08,343.23
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,607.03,483.44
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,770.53,603.69
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,760.4,591.63
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,753.38,583.4
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,791.76,610.71
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,828.82,636.39
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,810.9,622.2
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,788.98,605.8
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,932.63,709.61
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,1052.44,788.37
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,1046.61,784.65
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,1036.99,780.06
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,1018.82,769.27
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,997.15,756.27
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,883.58,680.79
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,754.27,590.47
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,819.94,642.81
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,856.9,671.34
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,811.68,640.78
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,764.49,609.01
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,708.27,570.4
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,651.52,530.1
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,590.01,482.67
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,531.59,436.12
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,462.56,379.96
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,396.77,324.53
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,323.17,261.14
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,256.13,201.53
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,178.67,133.44
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,114.08,71.48
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,37.82,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,19.98,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,106.45,70.98
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,208.48,157.9
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,277.03,219.59
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,354.4,287.42
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,420.78,345.07
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,493.43,405.49
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,558.07,456.85
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,624.23,507.36
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,683.49,549.7
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,742.5,588.61
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,794.93,621.47
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,836.87,646.05
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,880.36,673.1
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,921.52,698.07
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,956.36,717.18
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,988.18,734.08
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,943.57,703.74
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,857.46,646.44
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,976.0,725.4
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,1058.88,775.99
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,1063.54,777.48
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,1064.32,777.91
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,951.25,705.58
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,800.45,603.83
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,920.49,689.99
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,998.2,739.63
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,973.45,724.23
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,956.67,715.53
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,810.53,618.74
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,654.93,508.82
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,735.96,572.82
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,784.94,607.7
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,729.92,570.91
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,674.09,533.65
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,612.49,489.3
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,551.12,443.36
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,481.43,389.26
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,414.53,334.88
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,343.2,274.63
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,275.57,215.22
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,196.11,145.85
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,129.75,82.93
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,43.62,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,3.93,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,7.6,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,19.65,10.12
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,32.51,22.02
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,48.64,36.28
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,64.74,50.36
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,82.15,65.45
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,99.92,80.65
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,116.56,94.54
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,133.73,108.67
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,182.64,149.57
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,222.53,182.35
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,264.59,216.18
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,308.48,250.85
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,391.94,317.08
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,459.96,369.76
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,476.55,380.6
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,492.46,391.17
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,624.03,491.93
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,758.1,589.8
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,771.59,597.09
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,782.98,604.16
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,717.79,556.84
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,673.33,523.87
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,588.29,461.26
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,527.81,415.38
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,783.45,611.72
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,982.84,750.49
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,775.18,603.67
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,558.86,441.14
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,719.92,568.49
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,845.24,659.39
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,639.8,508.84
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,420.83,339.57
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,488.22,397.13
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,541.73,440.85
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,407.64,333.81
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,264.54,217.5
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,226.42,186.48
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,190.24,155.93
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,152.82,123.68
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,117.32,92.42
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,80.14,59.75
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,46.54,29.19
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,20.2,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,21.65,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,67.45,11.11
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,133.34,92.82
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,210.73,161.06
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,280.92,223.88
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,358.83,292.06
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,427.49,350.81
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,500.05,410.23
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,565.06,460.8
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,631.51,510.29
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,690.63,553.15
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,749.38,592.71
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,799.21,624.94
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,846.99,655.18
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,881.09,676.1
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,921.79,701.37
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,956.0,720.53
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,987.16,737.47
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,1011.5,752.09
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,1032.34,764.58
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,1049.63,773.46
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,1063.22,780.1
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,1067.78,781.67
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,1068.41,781.02
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,1063.34,776.53
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,1054.33,769.81
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,1037.64,758.89
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,1017.23,745.84
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,904.82,673.16
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,764.29,579.01
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,841.79,634.22
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,878.19,656.91
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,829.16,623.01
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,786.71,594.54
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,730.67,557.77
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,673.82,519.5
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,609.0,472.13
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,545.16,424.23
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,475.91,372.0
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,411.58,321.35
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,334.52,259.37
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,264.68,201.03
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,187.85,136.37
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,123.5,80.17
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,51.46,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,20.23,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,63.88,19.01
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,122.19,85.54
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,189.4,144.59
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,251.51,199.71
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,321.07,259.91
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,384.27,313.84
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,451.92,369.51
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,501.22,408.79
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,548.96,445.47
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,523.04,423.86
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,473.28,383.38
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,675.72,541.01
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,854.73,667.99
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,898.02,695.65
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,938.73,722.62
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,974.2,744.47
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,1006.53,764.1
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,1031.05,779.4
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,1051.92,792.39
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,1067.84,802.22
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,1079.88,809.67
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,1083.47,811.17
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,1083.02,810.25
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,1076.5,806.16
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1066.0,799.67
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1048.51,790.23
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1027.24,778.39
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,999.25,760.64
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,967.85,740.62
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,930.22,715.8
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,889.79,688.97
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,842.72,657.7
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,793.63,624.61
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,737.73,586.83
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,680.92,547.6
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,623.79,504.26
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,560.98,455.05
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,491.6,399.1
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,424.77,343.26
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,349.59,279.1
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,280.38,218.02
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,204.66,151.57
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,139.44,92.61
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,57.08,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,25.69,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,80.43,32.02
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,144.31,100.32
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,220.28,166.27
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,221.04,175.09
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,197.43,160.07
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,237.86,194.74
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,279.99,229.53
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,449.88,366.39
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,623.87,499.32
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,682.5,541.14
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,740.79,580.9
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,791.21,614.38
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,831.03,640.11
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,874.43,668.75
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,915.46,695.51
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,948.75,716.3
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,978.9,735.03
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,932.26,704.06
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,843.75,643.55
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,853.35,650.31
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,860.22,654.2
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,977.36,736.9
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,1055.47,789.42
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,769.6,593.21
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,401.72,314.38
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,392.59,309.26
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,383.41,302.39
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,483.06,381.91
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,576.32,454.24
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,407.82,325.0
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,249.12,198.71
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,239.73,192.2
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,230.19,185.07
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,218.42,176.45
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,206.35,167.45
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,180.12,146.4
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,154.74,125.76
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,131.03,106.17
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,101.09,80.99
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,80.38,63.2
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,60.42,45.86
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,41.79,29.6
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,23.55,13.5
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,17.22,5.28
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,44.73,30.59
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,79.98,61.09
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,110.67,88.15
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,143.16,116.4
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,174.88,143.69
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,207.86,171.44
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,237.76,195.58
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,268.03,219.36
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,232.28,189.24
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,205.72,166.29
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,237.25,191.36
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,269.83,216.61
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,284.05,227.19
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,298.26,237.8
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,285.04,226.77
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,271.34,215.49
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,286.63,227.55
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,302.05,239.56
