Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,306.98,242.92
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,311.86,246.33
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,325.07,256.92
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,338.25,267.44
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,348.44,275.41
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,358.43,283.26
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,351.36,277.74
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,344.17,272.26
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,327.17,259.26
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,310.31,246.41
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,334.18,266.44
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,356.13,284.59
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,368.31,294.73
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,359.84,289.11
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,276.05,222.79
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,213.31,172.24
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,145.46,116.98
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,76.46,59.43
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,65.39,50.47
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,54.41,41.27
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,43.5,31.88
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,32.89,22.61
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,23.28,14.15
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,13.7,5.59
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,6.83,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,5.11,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,9.88,1.15
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,20.22,11.26
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,30.61,20.54
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,42.75,31.18
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,54.95,41.72
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,67.67,52.6
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,80.49,63.39
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,86.71,68.35
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,93.05,73.32
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,102.55,80.89
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,112.14,88.44
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,111.25,87.29
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,110.49,86.3
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,123.72,96.96
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,137.12,107.68
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,110.47,85.78
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,84.81,64.68
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,89.77,68.84
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,94.76,73.0
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,54.74,39.97
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,16.13,7.85
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,48.16,34.55
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,80.76,61.46
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,50.87,36.76
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,21.51,12.35
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,21.12,12.05
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,20.73,11.73
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,76.66,58.36
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,137.84,108.7
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,149.19,118.37
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,160.7,128.29
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,183.33,147.49
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,221.16,178.87
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,164.95,133.07
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,126.18,101.16
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,80.76,63.3
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,39.02,27.93
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,33.62,23.38
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,28.23,18.77
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,22.47,13.77
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,16.73,8.74
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,11.77,4.34
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,6.82,0.0
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,3.4,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.18,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,4.54,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,6.82,0.16
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,9.48,2.51
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,12.16,4.82
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,15.22,7.46
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,18.28,10.08
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,51.0,38.0
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,85.93,67.42
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,74.1,57.24
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,63.05,47.78
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,59.98,44.98
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,56.91,42.21
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,116.66,91.91
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,181.04,144.57
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,141.38,111.54
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,103.12,79.74
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,123.24,96.21
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,143.75,112.88
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,144.6,113.27
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,145.47,113.71
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,149.03,116.81
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,152.6,119.96
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,125.43,97.81
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,98.91,76.12
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,96.82,74.63
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,94.74,73.14
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,70.59,53.25
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,47.69,34.29
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,49.99,36.27
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,52.28,38.27
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,34.5,23.43
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,16.82,8.57
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,17.95,9.59
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,19.09,10.63
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,11.43,4.12
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,3.8,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,3.42,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,23.13,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,71.63,43.37
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,126.45,91.86
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,196.06,152.0
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,264.35,212.44
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,339.43,277.91
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,406.2,335.96
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,477.38,396.13
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,541.06,447.95
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,606.55,499.63
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,547.47,450.84
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,459.14,377.76
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,637.69,521.14
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,825.59,661.93
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,864.0,687.29
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,905.63,715.88
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,720.22,575.47
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,474.99,380.63
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,260.59,211.29
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,71.82,54.42
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,419.48,342.99
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,739.88,588.7
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,715.05,567.39
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,688.4,546.93
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,544.66,436.18
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,402.39,323.12
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,393.52,316.89
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,384.48,310.11
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,364.86,294.98
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,345.33,279.87
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,369.4,301.41
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,409.88,335.73
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,296.67,243.56
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,192.84,157.2
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,155.54,126.31
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,119.79,96.32
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,87.71,69.47
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,56.81,43.28
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,48.67,36.48
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,40.56,29.59
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,32.47,22.56
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,24.4,15.46
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,17.5,9.35
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,10.63,3.22
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,5.3,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,20.76,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,64.69,39.85
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,106.5,78.44
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,154.69,121.69
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,191.86,156.28
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,239.63,199.39
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,285.49,240.08
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,333.45,281.6
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,336.97,283.8
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,318.07,266.71
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,272.87,227.68
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,190.11,156.6
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,260.48,215.16
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,319.5,263.05
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,287.48,235.63
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,234.78,191.44
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,238.21,194.05
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,241.59,196.51
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,295.21,240.07
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,329.13,267.33
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,411.74,334.24
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,519.41,418.74
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,490.44,395.07
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,436.82,352.82
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,424.88,343.65
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,412.74,334.18
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,482.15,390.51
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,525.92,426.23
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,612.5,496.66
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,670.2,544.13
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,597.22,486.56
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,527.24,431.17
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,542.12,445.72
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,567.7,467.58
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,607.26,501.14
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,639.28,527.58
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,580.73,480.6
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,522.18,432.9
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,453.76,376.39
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,388.5,320.77
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,319.52,260.11
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,255.76,202.57
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,182.99,138.49
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,120.15,83.49
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,51.38,23.09
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,39.84,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,102.88,64.24
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,163.33,118.31
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,237.06,183.35
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,301.0,241.42
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,370.29,302.32
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,423.94,349.46
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,478.68,395.75
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,550.49,452.8
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,624.02,508.86
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,677.79,549.82
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,734.0,591.2
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,720.56,577.81
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,680.92,545.22
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,724.92,577.55
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,768.01,607.96
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,736.18,581.29
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,676.02,534.77
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,472.97,379.21
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,242.16,193.8
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,287.62,230.94
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,312.54,250.53
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,376.49,301.65
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,440.9,352.03
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,329.65,264.42
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,203.75,163.14
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,306.18,247.12
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,391.5,315.0
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,328.49,264.81
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,267.33,215.88
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,211.6,171.35
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,176.74,143.15
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,178.93,145.41
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,180.99,147.47
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,182.26,149.34
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,195.52,161.08
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,113.0,91.83
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,49.06,37.07
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,42.49,31.52
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,35.93,25.86
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,29.39,20.14
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,22.86,14.34
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,16.74,8.87
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,10.63,3.36
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,6.06,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,36.32,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,94.26,60.0
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,151.24,109.89
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,221.04,171.3
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,282.97,227.21
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,350.82,286.84
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,262.14,217.74
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,103.66,83.6
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,103.53,83.33
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,103.68,83.05
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,186.2,152.68
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,266.15,218.39
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,233.1,189.72
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,183.69,147.97
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,251.27,202.78
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,306.21,246.02
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,326.5,261.1
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,346.99,276.37
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,259.52,206.78
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,160.1,126.35
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,257.39,204.81
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,343.89,272.21
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,263.19,208.33
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,169.91,133.69
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,205.92,162.75
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,242.67,191.78
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,195.81,154.37
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,150.36,117.85
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,206.43,163.75
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,284.54,226.22
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,220.38,175.1
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,178.28,141.34
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,167.26,132.75
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,156.43,124.21
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,167.59,134.23
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,190.44,153.72
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,113.42,90.2
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,53.71,40.08
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,46.35,34.06
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,39.01,27.92
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,32.08,22.03
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,25.16,16.04
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,18.27,9.98
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,11.39,3.9
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,6.44,0.0
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,11.05,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,22.44,12.61
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,40.44,28.51
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,58.98,44.79
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,79.59,62.59
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,107.5,86.42
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,130.32,105.83
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,154.04,125.77
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,217.7,179.17
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,300.85,247.57
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,196.5,160.66
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,94.2,73.68
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,130.62,103.74
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,168.33,134.28
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,129.08,101.74
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,91.33,70.41
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,112.24,87.54
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,133.55,104.83
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,125.77,98.32
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,118.06,91.93
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,119.32,92.73
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,120.59,93.54
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,127.96,99.73
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,135.36,105.97
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,89.12,68.2
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,45.47,32.23
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,73.44,55.42
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,102.95,79.72
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,85.58,65.5
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,68.65,51.63
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,46.92,33.66
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,25.3,15.65
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,21.06,12.13
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,16.83,8.59
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,20.64,11.9
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,24.46,15.23
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,25.59,16.26
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,26.73,17.29
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,22.88,14.08
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,19.04,10.84
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,15.59,7.85
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,12.15,4.84
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,8.72,1.82
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,7.2,0.49
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,10.62,3.54
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,13.68,6.24
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,16.74,8.92
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,20.19,11.91
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,23.65,14.87
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,53.71,40.7
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,85.37,67.57
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,77.61,60.76
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,70.12,54.23
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,90.22,71.07
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,110.71,88.1
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,123.81,98.85
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,137.08,109.71
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,133.54,106.35
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,130.04,103.08
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,71.93,54.8
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,17.68,9.27
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,91.17,70.96
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,170.61,136.27
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,102.74,80.33
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,39.3,27.43
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,398.25,326.54
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,735.73,584.31
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,402.07,327.21
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,52.42,38.35
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,98.5,77.16
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,147.49,117.91
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,362.5,299.17
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,557.59,457.61
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,423.62,349.26
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,300.52,247.75
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,143.71,117.86
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,6.1,0.0
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,34.81,24.51
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,64.06,49.85
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,55.67,42.82
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,47.52,35.9
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,38.64,28.17
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,29.78,20.36
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,22.1,13.53
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,14.45,6.67
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,8.35,0.75
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,6.06,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,12.16,4.51
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,20.96,12.41
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,29.79,20.31
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,39.42,28.84
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,49.12,37.32
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,59.1,45.93
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,69.16,54.5
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,154.1,127.52
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,241.79,201.21
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,325.78,271.35
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,402.34,334.44
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,251.89,208.9
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,78.19,60.64
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,112.24,89.23
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,147.4,118.35
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,200.0,161.94
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,254.49,206.53
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,213.85,172.88
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,173.92,139.75
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,180.67,145.06
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,187.44,150.33
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,187.9,150.65
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,188.34,150.99
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,109.9,86.4
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,36.97,25.47
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,57.1,42.39
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,77.46,59.46
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,55.5,41.14
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,33.82,22.96
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,58.54,43.85
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,83.91,65.25
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,49.57,36.45
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,16.06,8.06
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,57.25,43.21
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,101.28,80.62
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,95.7,76.11
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,90.21,71.68
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,77.89,61.51
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,65.68,51.26
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,53.56,40.83
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,41.53,30.35
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,30.2,20.33
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,19.05,10.45
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,11.02,2.87
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.15,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.75,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.51,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.27,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,4.17,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,5.31,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,6.46,0.0
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,7.61,0.92
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,32.12,22.01
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,56.83,43.03
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,49.12,36.32
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,41.43,29.68
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,70.1,53.84
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,100.47,79.14
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,131.33,104.74
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,163.06,130.82
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,124.51,98.7
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,87.21,67.55
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,102.05,79.83
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,117.08,92.19
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,134.35,106.29
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,151.84,120.47
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,143.98,113.95
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,136.14,107.5
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,131.31,103.53
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,126.49,99.58
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,131.63,103.89
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,136.79,108.24
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,135.47,107.24
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,134.2,106.32
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,96.25,75.08
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,60.06,45.0
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,63.91,48.36
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,67.76,51.72
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,86.59,67.84
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,106.33,84.81
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,79.93,62.71
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,54.48,41.22
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,47.51,35.37
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,40.56,29.46
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,33.23,23.16
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,25.93,16.79
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,19.03,10.7
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,12.15,4.61
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,7.2,0.0
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
