Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,7.08,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,36.54,17.32
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,73.87,50.63
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,116.82,87.63
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,167.14,131.82
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,216.1,175.2
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,269.63,221.76
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,332.44,275.39
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,390.96,324.59
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,445.66,368.93
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,502.11,413.47
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,512.19,419.67
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,498.74,407.46
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,487.73,396.8
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,451.92,366.73
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,468.32,378.79
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,483.53,389.55
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,477.26,382.62
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,469.08,374.37
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,424.76,339.41
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,400.77,319.93
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,325.56,259.9
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,231.58,184.26
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,424.61,339.14
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,576.87,455.88
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,438.66,348.49
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,258.55,205.88
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,674.3,539.61
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,987.3,764.73
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,957.95,742.99
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,925.51,722.3
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,692.11,551.66
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,441.94,355.59
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,623.12,504.07
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,750.49,604.96
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,694.08,562.65
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,637.23,520.16
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,574.07,470.69
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,512.15,420.78
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,444.78,365.59
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,380.49,311.19
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,310.72,250.94
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,247.05,194.58
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,175.97,132.42
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,119.32,83.43
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,64.43,38.25
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,20.52,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,7.42,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,12.24,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,56.23,28.18
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,114.68,76.45
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,172.77,126.81
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,241.91,187.72
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,307.29,245.9
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,379.35,308.19
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,444.09,362.98
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,510.43,417.04
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,572.47,464.99
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,635.44,511.71
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,692.18,552.56
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,748.17,590.67
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,798.66,622.87
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,838.58,647.02
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,879.89,673.67
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,918.6,698.26
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,951.56,717.52
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,981.39,734.61
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,1004.59,748.69
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,1024.18,760.54
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,1037.98,769.65
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,1047.93,776.49
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,1050.99,779.08
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,1050.11,779.35
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,1044.03,775.0
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,1033.98,768.25
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,1016.85,758.47
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,995.99,746.34
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,968.66,729.94
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,937.96,711.24
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,900.91,689.37
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,861.03,665.25
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,814.82,635.06
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,766.55,602.94
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,719.18,570.45
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,663.47,529.22
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,602.49,483.13
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,541.64,435.53
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,475.1,382.37
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,410.59,328.78
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,340.87,269.23
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,276.24,212.13
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,206.14,150.83
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,145.31,97.69
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,81.43,45.88
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,32.92,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,8.62,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,16.62,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,63.47,32.43
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,124.01,81.21
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,183.32,132.33
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,253.08,193.15
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,318.3,250.6
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,388.52,310.57
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,453.46,364.84
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,520.84,419.12
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,582.67,467.76
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,645.06,515.34
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,701.51,555.91
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,750.01,588.5
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,799.43,620.87
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,846.94,651.39
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,888.33,677.92
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,927.01,702.43
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,959.49,722.03
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,988.7,739.44
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,1011.6,753.36
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,1030.81,765.01
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,1043.67,771.23
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,1052.63,775.12
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,1054.65,776.19
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,1052.68,774.95
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,1046.41,770.52
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,1036.12,763.67
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,1017.84,752.49
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,995.83,739.06
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,968.29,722.06
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,937.35,702.86
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,899.62,679.04
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,859.07,653.18
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,813.01,623.26
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,764.85,591.5
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,711.11,555.91
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,661.64,520.54
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,600.59,474.89
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,539.7,427.9
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,473.68,375.84
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,409.52,323.27
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,340.32,264.95
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,275.62,208.57
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,206.46,148.84
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,146.03,96.63
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,82.9,46.07
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,34.64,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,8.55,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,5.51,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,21.6,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,70.49,36.35
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,132.75,85.99
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,193.33,138.72
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,263.6,200.79
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,328.95,259.24
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,399.21,320.19
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,464.85,375.38
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,532.69,430.06
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,595.21,478.44
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,657.98,525.02
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,709.03,561.36
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,764.19,597.67
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,813.88,629.11
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,861.52,658.45
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,902.85,684.19
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,941.34,707.73
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,973.47,725.45
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,1002.19,740.78
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,1024.88,752.68
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,1043.8,762.1
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,1056.87,767.31
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,1065.94,770.13
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,1068.43,769.42
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,1066.84,766.32
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,1058.72,758.99
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,1046.6,749.45
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,1028.56,736.76
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,1006.73,721.9
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,978.38,703.12
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,946.61,682.37
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,908.9,660.05
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,868.31,635.76
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,821.34,607.03
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,772.26,576.53
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,717.99,542.7
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,662.54,505.08
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,606.57,466.05
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,545.31,421.47
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,478.37,371.01
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,413.33,319.67
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,343.73,262.71
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,278.55,207.24
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,208.37,147.76
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,146.95,95.57
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,83.95,46.05
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,35.97,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,8.67,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,6.33,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,26.28,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,71.01,38.16
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,131.72,86.37
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,191.76,138.61
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,261.67,200.36
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,255.4,204.24
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,218.31,178.09
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,359.69,294.99
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,528.15,430.71
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,589.83,478.72
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,651.66,525.78
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,708.36,568.54
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,764.11,608.66
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,687.46,546.38
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,557.44,443.13
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,673.79,532.65
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,779.93,610.69
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,900.0,694.16
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,993.87,754.85
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,1017.08,768.08
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,1036.61,779.64
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,1048.01,786.54
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,1055.45,791.06
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,1057.8,791.77
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,1056.17,790.07
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,1045.35,781.73
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,1030.72,771.14
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,1012.62,760.5
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,990.87,747.48
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,962.77,730.75
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,931.4,711.67
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,893.38,688.63
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,862.08,670.05
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,815.87,639.3
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,767.42,606.61
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,712.94,568.97
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,657.43,528.54
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,529.21,428.73
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,407.43,331.75
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,354.43,288.77
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,303.9,246.4
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,251.8,201.79
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,202.48,158.47
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,151.17,113.47
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,105.47,73.63
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,60.56,37.12
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,23.23,1.1
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,8.27,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,13.74,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,43.34,25.99
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,80.82,55.77
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,119.38,89.45
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,162.26,127.32
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,204.74,164.59
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,250.26,203.72
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,286.58,234.88
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,321.75,264.11
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,343.05,280.64
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,347.06,282.87
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,423.74,343.02
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,491.59,394.64
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,487.49,388.47
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,460.04,365.08
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,556.78,439.19
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,639.89,500.95
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,817.66,633.07
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,954.85,725.87
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,915.25,696.8
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,834.59,637.68
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,772.02,591.84
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,687.98,529.92
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,880.9,674.49
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,1018.31,766.96
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,1013.16,762.15
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,1004.14,756.58
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,987.12,745.22
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,966.48,731.63
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,940.79,715.34
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,911.72,696.79
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,875.55,673.31
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,836.57,647.77
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,793.41,619.47
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,747.88,589.06
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,595.8,475.89
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,429.59,347.08
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,400.75,325.86
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,380.82,309.89
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,322.77,262.88
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,287.24,232.82
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,240.84,192.55
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,195.54,152.23
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,147.42,110.09
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,103.79,71.94
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,61.55,37.23
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,26.66,3.97
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,16.78,0.0
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,49.17,29.44
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,97.88,66.99
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,141.82,105.36
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,190.96,148.84
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,238.73,191.01
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,289.71,235.0
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,297.51,243.46
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,306.35,251.23
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,389.72,319.27
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,498.88,405.63
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,431.8,350.45
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,347.25,280.31
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,374.24,300.99
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,401.23,321.0
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,470.69,375.76
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,543.41,432.0
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,318.37,255.56
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,74.3,55.61
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,233.94,186.06
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,399.55,315.81
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,313.52,247.76
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,211.83,166.77
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,184.36,144.92
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,157.28,123.14
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,90.65,69.11
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,27.74,17.34
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,134.74,105.73
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,250.34,199.16
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,132.59,104.1
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,24.6,14.89
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,18.04,9.49
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,11.5,4.04
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,15.7,7.61
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,19.91,11.2
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,17.98,9.61
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,16.05,8.01
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,10.68,3.47
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,5.33,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,4.56,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,3.8,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.03,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.27,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.51,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.76,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.38,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,7.87,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,17.96,2.07
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,48.0,30.09
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,85.14,60.11
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,124.57,94.22
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,169.12,133.32
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,213.66,172.2
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,262.98,214.73
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,355.65,292.39
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,460.55,379.0
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,414.66,341.67
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,325.29,267.19
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,317.84,260.35
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,290.91,237.26
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,283.49,230.1
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,274.61,221.66
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,190.59,152.95
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,125.06,98.51
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,174.47,138.96
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,225.52,180.02
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,190.1,151.07
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,155.25,122.58
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,123.0,96.17
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,91.39,70.13
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,91.39,70.15
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,91.39,70.15
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,381.44,309.44
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,674.77,536.67
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,661.57,525.57
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,646.87,514.77
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,602.92,481.07
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,539.78,432.82
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,384.78,310.4
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,205.84,164.78
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,119.28,94.22
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,39.15,27.38
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,81.82,63.46
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,127.62,102.12
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,131.97,106.34
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,135.8,110.11
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,75.39,59.24
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,19.81,11.57
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,16.74,8.94
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,13.68,6.26
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,10.24,3.24
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,6.82,0.21
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,4.16,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.51,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.79,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,9.05,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,34.05,9.45
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,78.18,44.93
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,138.62,92.26
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,198.25,144.59
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,266.93,206.02
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,331.44,264.1
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,400.61,324.76
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,464.8,380.35
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,530.98,435.81
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,593.12,485.73
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,655.79,534.46
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,705.55,572.91
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,759.28,612.32
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,809.4,646.53
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,857.7,678.92
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,898.16,706.24
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,935.72,731.36
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,968.19,751.4
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,997.31,769.02
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,1019.11,783.02
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,1037.1,794.56
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,1049.69,803.01
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,1058.28,808.94
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,1059.87,810.31
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,1057.38,809.13
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,1047.96,803.83
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,1034.57,795.95
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,906.67,707.63
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,747.87,588.66
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,497.18,398.59
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,222.08,177.28
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,454.71,368.8
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,636.21,511.17
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,721.17,579.79
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,762.47,614.14
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,708.4,573.71
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,653.11,530.83
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,481.86,394.09
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,312.12,255.73
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,377.77,309.22
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,406.46,327.71
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,338.33,267.59
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,274.22,209.77
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,205.36,148.39
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,145.08,95.44
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,84.25,47.44
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,38.49,12.02
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,9.05,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,27.12,9.52
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,61.04,38.34
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,102.76,72.44
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,145.82,110.29
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,193.46,152.4
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,239.94,193.34
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,289.56,236.02
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,367.31,300.25
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,464.55,378.46
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,556.32,450.54
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,655.55,526.16
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,711.39,565.62
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,759.12,597.59
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,808.12,628.79
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,855.13,657.86
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,896.15,684.17
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,934.33,708.37
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,966.06,726.78
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,994.44,742.91
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,954.06,715.98
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,873.35,660.09
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,981.54,735.61
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,1054.76,781.97
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,997.45,744.26
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,906.75,682.94
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,984.1,738.77
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,1026.63,766.97
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,1008.09,755.41
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,985.89,742.16
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,955.72,724.11
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,922.46,703.81
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,884.18,679.36
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,852.41,659.23
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,804.74,627.58
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,755.2,594.11
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,699.6,554.66
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,643.09,513.32
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,582.42,466.74
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,522.07,418.9
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,346.64,279.87
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,192.53,155.44
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,158.88,127.45
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,127.23,100.43
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,96.07,73.75
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,67.28,49.02
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,38.85,25.44
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,17.55,6.07
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,9.05,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
