Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,9.83,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,33.59,13.03
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,76.49,45.46
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,131.85,88.99
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,188.26,137.77
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,253.38,195.01
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,313.78,248.96
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,377.73,304.55
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,440.27,357.39
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,505.33,410.52
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,560.02,453.86
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,613.28,494.67
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,668.2,536.2
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,722.67,576.24
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,772.48,610.8
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,816.07,639.0
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,857.05,665.81
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,895.61,690.55
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,929.4,710.81
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,960.33,728.92
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,983.18,743.37
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,1002.54,755.59
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,1012.2,760.04
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,1017.94,762.1
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,1019.72,763.14
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,1017.71,761.87
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,1019.49,763.3
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1002.65,752.45
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,984.55,741.07
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,962.92,727.38
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,934.61,709.24
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,914.41,696.69
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,876.62,671.95
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,836.18,645.33
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,786.71,612.43
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,735.84,577.22
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,681.85,539.17
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,629.25,500.86
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,565.54,451.89
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,503.38,402.73
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,438.43,350.72
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,375.97,298.86
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,313.26,245.11
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,253.71,192.52
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,188.78,136.12
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,132.35,87.94
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,77.83,45.2
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,35.51,13.45
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,11.02,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,39.5,17.51
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,82.02,49.17
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,137.6,93.37
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,194.31,142.86
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,259.42,200.75
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,322.58,256.96
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,391.23,316.63
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,453.82,369.99
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,517.65,422.63
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,579.5,471.26
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,642.38,518.97
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,697.02,558.87
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,750.55,596.42
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,791.54,622.52
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,837.59,651.76
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,877.52,677.72
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,914.71,701.55
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,944.68,718.9
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,971.17,733.78
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,993.4,747.14
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,1012.02,758.13
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,1024.4,763.66
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,1032.96,766.81
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,1034.73,767.79
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1032.57,766.44
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1027.59,762.66
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1018.51,756.35
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,999.67,745.19
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,977.13,731.7
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,949.12,714.56
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,917.72,695.08
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,880.16,672.51
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,839.79,647.68
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,793.23,617.23
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,744.63,584.8
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,691.37,547.59
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,641.87,511.32
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,579.83,463.62
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,518.36,414.82
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,453.91,362.61
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,391.26,309.94
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,323.0,251.36
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,259.71,195.56
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,194.05,138.09
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,136.61,88.79
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,79.03,44.63
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,36.46,14.58
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,9.83,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,42.12,17.57
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,86.98,48.82
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,145.45,94.93
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,204.7,146.8
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,270.48,205.18
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,332.72,260.77
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,398.61,317.9
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,460.7,370.32
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,524.25,421.99
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,583.58,468.58
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,637.96,509.97
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,690.75,549.04
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,742.21,585.21
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,788.48,615.92
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,832.4,644.57
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,871.31,670.26
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,907.36,693.81
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,937.94,712.6
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,965.2,729.1
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,985.69,742.0
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,1002.47,752.53
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,1013.99,760.17
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,1021.62,765.41
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,1022.83,766.07
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,1020.08,764.31
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,1005.85,754.1
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,987.9,741.62
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,969.64,731.82
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,947.84,719.6
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,915.13,698.52
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,890.82,683.24
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,746.5,580.16
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,582.68,456.74
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,664.44,523.28
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,713.33,562.96
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,634.03,503.51
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,556.28,444.66
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,449.38,360.96
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,351.19,282.58
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,338.12,271.71
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,307.47,245.03
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,254.98,200.15
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,205.94,157.41
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,154.24,112.71
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,108.32,73.64
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,64.02,39.13
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,29.89,13.46
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,11.02,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.34,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,42.38,19.42
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,87.08,50.62
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,145.31,96.51
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,203.18,147.09
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,268.87,205.56
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,331.27,261.46
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,397.09,318.79
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,396.79,322.98
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,369.88,303.12
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,508.21,415.06
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,645.52,522.93
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,700.42,564.78
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,754.24,605.37
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,802.44,638.63
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,839.54,663.29
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,879.76,691.07
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,917.23,716.7
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,948.54,736.53
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,976.54,754.01
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,998.71,768.52
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,1017.23,780.62
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,1029.13,788.63
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,1037.13,794.16
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,1039.22,795.47
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1037.38,794.27
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1029.18,789.23
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1017.11,781.69
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,998.37,769.33
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,975.98,754.56
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,947.07,735.84
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,915.0,714.91
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,850.79,671.79
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,782.12,624.22
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,705.55,566.75
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,631.4,509.97
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,538.87,438.2
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,447.52,365.94
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,442.15,362.07
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,416.68,340.97
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,310.98,254.24
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,232.0,188.94
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,183.72,148.0
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,146.63,116.04
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,110.89,85.01
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,78.31,56.9
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,48.65,32.53
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,24.44,12.25
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,11.41,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,11.39,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,46.63,21.2
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,94.76,53.94
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,158.04,104.43
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,219.25,159.47
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,287.4,221.96
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,352.59,281.94
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,421.36,343.65
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,485.31,400.45
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,547.37,454.14
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,607.86,504.06
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,668.03,552.11
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,722.9,595.49
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,776.22,635.52
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,824.25,668.63
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,869.81,699.37
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,910.02,727.09
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,947.13,752.34
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,977.71,771.69
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,1004.67,788.39
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,1025.92,802.1
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,1043.25,813.12
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,1054.21,820.29
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,1061.03,824.75
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,888.12,699.19
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,660.24,521.76
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,870.69,686.61
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1024.27,795.12
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,722.14,573.33
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,356.86,283.79
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,565.16,453.47
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,739.61,588.62
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,626.42,501.69
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,538.67,433.46
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,267.2,218.83
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,24.54,15.16
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,16.84,8.71
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,9.17,2.19
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,292.81,244.68
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,520.53,423.97
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,455.47,368.26
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,392.21,313.84
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,325.07,254.5
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,262.01,197.51
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,196.1,139.27
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,138.05,89.21
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,80.54,45.17
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,37.24,16.61
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,11.78,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,47.3,22.11
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,94.76,54.01
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,156.89,103.34
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,217.56,157.08
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,285.04,217.73
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,349.7,276.18
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,418.04,336.36
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,481.7,390.71
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,543.56,441.7
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,603.79,489.68
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,663.7,535.72
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,718.32,576.25
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,771.41,613.17
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,819.21,643.38
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,864.55,671.02
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,904.98,696.32
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,942.34,719.13
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,973.3,735.93
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,1000.64,750.07
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,1021.76,762.14
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,1038.97,771.73
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,1049.76,778.13
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,1056.44,782.09
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,788.12,600.07
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,420.47,325.5
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,770.35,593.92
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1029.42,766.21
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,814.13,619.0
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,539.33,417.5
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,641.13,499.08
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,732.59,568.14
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,808.77,626.46
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,843.78,652.44
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,796.33,620.53
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,746.94,587.56
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,692.85,549.45
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,637.57,509.09
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,580.58,464.93
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,519.26,416.02
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,454.24,363.08
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,390.9,309.53
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,324.01,251.19
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,260.53,194.52
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,194.79,137.13
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,136.74,87.54
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,79.24,43.99
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,36.16,16.41
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,11.36,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,13.76,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,44.56,23.59
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,89.36,54.87
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,145.29,98.95
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,201.63,147.64
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,265.59,203.68
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,327.34,257.93
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,393.73,314.66
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,455.25,366.75
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,517.83,418.09
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,578.02,465.19
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,638.76,511.1
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,693.03,551.69
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,746.2,590.45
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,794.37,623.11
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,831.64,647.04
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,870.4,672.59
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,906.4,696.01
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,937.59,715.29
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,965.55,732.34
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,986.35,745.36
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,1003.51,756.08
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,1014.52,761.44
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,1021.69,764.43
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,1023.05,765.18
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1020.51,763.58
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1013.49,759.21
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1002.54,752.43
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,983.62,741.11
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,961.07,727.44
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,932.7,709.84
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,901.05,689.93
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,863.36,666.13
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,822.97,640.11
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,776.81,609.54
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,735.24,581.02
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,681.42,542.88
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,626.55,502.55
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,566.49,455.81
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,506.63,407.6
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,442.88,355.15
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,380.71,302.17
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,314.69,244.74
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,252.9,189.68
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,188.81,133.6
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,132.5,85.63
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,77.4,44.06
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,36.39,17.91
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,12.57,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.19,1.31
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,48.89,26.28
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,92.94,56.32
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,149.45,100.87
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,172.59,129.7
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,174.85,138.92
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,214.07,172.87
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,255.94,208.45
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,298.95,244.67
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,343.35,281.25
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,492.86,401.55
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,646.44,520.82
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,700.56,560.09
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,746.59,593.22
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,794.23,624.96
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,839.92,654.66
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,878.56,680.24
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,914.28,703.67
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,944.99,722.69
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,972.37,739.39
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,993.46,752.75
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,1010.83,763.72
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,1021.96,770.64
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,1029.16,775.14
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,1029.99,776.64
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1026.84,775.65
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1020.43,771.17
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1009.95,764.07
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,990.6,752.05
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,967.5,737.6
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,938.67,719.95
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,906.5,699.82
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,868.93,676.58
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,828.51,650.95
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,782.45,619.6
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,734.3,585.91
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,681.84,547.27
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,632.57,509.78
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,572.59,462.15
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,512.68,413.16
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,448.7,359.94
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,386.24,306.21
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,320.21,248.28
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,257.08,191.66
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,192.58,134.62
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,135.35,85.62
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,78.96,43.38
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,36.06,17.25
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,12.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,14.13,2.9
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,50.03,25.76
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,95.6,56.24
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,152.93,101.62
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,210.51,152.25
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,274.7,209.73
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,337.5,265.92
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,402.9,322.89
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,464.35,375.03
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,527.11,426.35
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,585.73,472.83
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,644.2,517.65
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,697.59,558.02
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,742.96,591.63
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,789.31,622.64
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,833.47,651.46
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,871.77,676.21
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,907.18,698.65
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,937.67,717.94
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,964.83,734.88
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,985.69,747.53
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,1002.85,757.77
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,1013.81,763.15
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,1020.88,766.11
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,1022.1,766.79
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1019.38,765.06
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1011.6,760.17
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,999.86,752.82
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,981.15,741.52
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,958.76,727.82
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,930.9,710.4
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,899.66,690.6
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,862.31,666.42
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,822.15,640.03
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,777.0,610.09
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,729.68,577.46
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,676.95,539.42
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,627.38,502.38
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,568.32,456.16
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,509.15,408.3
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,445.32,355.63
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,383.02,302.37
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,317.21,244.89
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,254.21,188.63
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,190.44,132.4
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,133.7,84.02
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,77.82,42.46
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,34.97,16.99
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,12.16,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,14.91,4.56
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,51.06,27.03
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,96.23,57.4
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,152.2,101.68
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,144.0,108.33
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,86.92,69.49
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,103.97,83.8
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,121.73,98.37
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,166.29,135.0
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,208.51,169.02
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,389.42,314.87
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,574.66,456.38
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,656.36,515.89
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,740.38,576.51
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,784.95,605.58
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,826.85,631.59
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,865.98,656.08
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,902.43,678.57
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,931.71,696.17
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,957.62,711.57
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,978.46,724.23
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,995.72,734.67
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,1007.27,742.43
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,999.58,737.97
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,1000.66,739.54
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1013.42,748.69
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,993.14,734.99
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,984.2,729.17
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,965.09,717.98
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,942.46,704.57
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,913.36,686.81
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,881.17,666.9
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,853.81,649.61
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,813.01,622.92
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,765.7,591.67
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,716.77,557.34
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,663.44,519.58
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,609.26,479.99
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,550.03,434.41
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,490.18,387.03
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,427.56,336.72
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,367.03,286.37
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,301.61,231.07
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,241.27,178.94
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,180.16,126.76
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,126.85,82.65
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,72.84,42.88
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,35.13,19.53
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.43,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,7.87,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,20.37,9.46
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,52.83,29.06
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,98.16,59.27
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,155.41,104.37
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,166.35,125.8
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,141.95,114.21
