Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,172.23,140.13
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,203.9,166.67
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,235.38,192.57
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,267.53,218.45
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,450.03,366.11
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,648.0,518.79
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,701.53,556.66
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,753.73,593.63
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,793.38,620.21
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,837.8,649.22
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,876.29,674.44
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,911.91,697.55
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,941.41,715.06
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,967.49,730.22
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,926.51,701.75
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,846.3,642.5
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,951.16,717.66
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,1021.8,761.79
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,1022.86,762.25
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,1020.01,761.1
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1009.52,755.07
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,995.27,746.7
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,975.88,735.0
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,952.92,720.95
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,922.29,702.15
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,899.69,688.76
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,803.69,622.55
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,698.85,546.15
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,723.1,567.09
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,723.62,569.48
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,669.38,529.91
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,614.26,488.87
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,556.69,444.75
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,497.91,398.12
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,434.0,345.66
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,372.12,293.17
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,307.73,237.06
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,247.36,183.49
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,184.74,129.66
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,129.73,83.93
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,76.92,45.03
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,34.67,19.17
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,14.14,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,10.23,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.54,10.26
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,53.73,29.51
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,99.29,59.43
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,156.85,104.46
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,215.09,154.89
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,279.97,212.03
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,342.44,267.35
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,409.04,324.78
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,471.59,378.09
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,535.47,430.79
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,594.1,477.13
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,652.38,521.66
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,705.96,560.82
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,751.27,592.86
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,797.14,623.36
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,840.62,651.08
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,879.2,675.78
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,914.89,698.18
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,944.0,714.99
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,969.64,729.36
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,990.25,741.71
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,1007.15,751.65
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,1016.47,757.29
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,1021.87,760.57
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1022.38,760.19
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1018.97,757.43
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1011.58,751.45
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1000.26,743.06
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,980.52,731.84
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,957.16,718.21
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,927.32,700.6
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,894.35,680.6
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,855.67,658.26
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,814.32,633.33
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,774.81,607.79
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,725.12,572.44
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,671.1,533.27
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,616.06,492.03
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,556.06,444.68
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,496.51,396.24
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,433.14,343.62
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,371.46,290.89
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,306.02,234.16
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,244.89,180.26
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,182.73,126.62
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,128.23,81.49
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,75.31,43.3
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,33.6,18.82
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,14.16,0.18
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,10.23,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,21.3,11.46
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,54.76,28.88
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,102.67,60.05
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,161.31,106.03
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,220.21,156.95
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,286.26,214.82
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,349.68,270.45
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,416.73,327.65
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,478.96,379.51
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,542.15,430.29
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,601.52,476.48
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,656.12,517.74
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,708.7,556.16
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,759.66,592.31
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,805.8,622.51
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,849.43,650.5
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,888.07,676.01
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,923.65,699.36
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,952.41,716.71
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,977.59,731.67
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,997.66,744.13
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,1013.89,754.18
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,1024.8,759.98
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,1031.7,763.33
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1031.69,762.64
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1027.64,759.53
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1018.1,751.57
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1004.59,741.24
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,984.94,728.46
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,961.56,713.38
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,931.91,694.21
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,898.94,672.87
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,860.7,648.42
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,819.65,621.88
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,772.93,591.12
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,724.13,557.34
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,671.25,519.76
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,617.17,480.15
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,561.42,437.09
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,501.58,389.73
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,437.77,338.4
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,375.49,286.57
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,310.67,231.14
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,248.25,176.85
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,184.99,123.46
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,128.63,77.63
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,74.24,39.52
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,32.28,17.65
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,13.34,0.96
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,5.51,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,10.73,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,22.04,12.29
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,54.15,28.75
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,100.87,58.64
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,158.43,103.01
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,216.65,152.74
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,280.96,208.59
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,343.72,263.25
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,408.54,318.21
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,470.47,369.44
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,533.58,419.79
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,592.45,465.25
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,651.06,508.95
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,699.25,544.91
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,750.73,582.22
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,796.96,612.94
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,840.88,641.16
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,878.86,664.6
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,913.84,685.77
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,943.0,702.87
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,968.67,717.58
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,988.86,729.59
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,1005.27,739.21
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,1015.49,743.43
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,1021.76,745.24
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1021.17,744.22
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1016.61,740.84
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1005.85,732.2
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,991.27,721.32
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,971.47,708.63
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,948.06,693.7
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,918.59,674.89
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,885.95,654.02
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,780.77,582.37
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,659.02,495.28
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,703.43,530.11
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,719.18,542.89
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,665.39,503.59
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,610.53,463.24
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,518.06,394.64
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,433.71,330.86
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,356.33,271.58
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,293.34,222.24
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,242.55,180.67
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,195.46,141.65
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,164.24,111.53
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,125.95,75.91
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,73.5,40.05
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,33.57,22.45
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,14.9,2.56
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,1.97,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,11.78,4.13
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,19.82,11.07
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,30.19,20.18
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,40.59,29.22
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,51.78,38.85
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,63.09,48.43
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,99.48,78.69
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,138.05,110.33
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,221.32,178.16
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,301.51,242.64
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,459.81,368.34
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,629.29,498.2
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,622.11,489.97
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,588.62,462.59
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,624.32,488.62
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,658.44,512.51
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,700.74,542.42
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,742.44,571.36
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,778.05,594.69
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,812.01,616.59
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,906.09,684.63
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,969.75,726.22
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,978.36,731.51
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,983.25,735.06
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,919.22,691.31
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,819.35,618.61
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,781.52,592.63
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,726.65,554.1
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,840.09,640.88
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,914.07,695.48
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,829.78,636.21
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,734.26,567.03
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,648.88,504.54
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,555.63,435.0
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,501.42,394.97
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,436.04,345.65
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,387.68,309.18
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,341.55,273.72
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,281.49,226.03
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,217.81,174.92
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,180.27,144.83
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,145.32,116.5
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,122.3,97.47
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,100.4,79.2
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,77.09,59.76
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,57.97,43.71
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,40.98,29.02
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,24.95,15.88
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,12.58,2.19
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,17.94,9.52
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,29.68,19.62
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,44.48,32.66
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,59.62,45.83
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,76.36,60.02
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,93.63,74.4
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,72.99,56.7
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,52.17,38.87
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,70.09,53.86
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,88.33,68.9
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,185.15,148.43
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,285.03,227.57
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,246.76,196.11
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,194.53,153.68
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,176.55,139.15
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,158.41,124.33
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,203.4,160.3
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,249.58,196.51
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,338.18,265.55
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,413.51,322.78
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,402.71,313.8
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,391.25,304.83
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,460.73,358.48
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,550.88,425.66
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,585.36,451.27
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,618.67,476.23
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,590.72,454.63
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,562.17,433.0
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,573.91,442.92
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,583.61,451.06
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,615.17,475.71
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,624.66,484.36
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,558.0,435.47
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,479.2,377.17
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,289.61,230.94
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,96.4,74.32
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,120.58,94.89
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,144.86,115.3
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,105.32,82.9
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,66.93,51.08
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,45.22,32.99
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,23.66,14.72
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,20.2,11.8
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,16.74,8.85
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,13.3,5.88
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,9.86,2.88
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,6.82,0.18
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,3.78,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,1.89,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,3.78,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,9.1,2.22
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,12.15,4.9
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,15.6,7.91
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,19.05,10.88
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,49.83,37.35
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,81.15,63.86
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,74.03,57.58
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,66.94,51.4
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,81.95,63.74
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,97.13,76.04
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,93.17,72.52
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,89.22,69.07
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,75.77,57.79
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,62.55,46.72
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,62.98,47.01
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,63.41,47.29
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,96.09,74.08
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,129.51,101.05
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,137.97,107.8
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,146.46,114.62
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,150.33,117.68
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,154.16,120.75
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,155.82,122.07
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,157.43,123.37
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,199.92,157.48
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,242.98,191.58
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,200.28,157.7
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,158.4,124.34
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,121.94,94.98
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,86.26,65.89
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,55.96,41.04
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,26.15,16.29
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,33.06,22.14
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,39.98,27.99
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,61.6,46.18
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,83.54,64.62
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,67.73,51.58
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,52.2,38.69
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,49.08,36.28
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,45.97,33.84
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,39.4,28.32
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,32.85,22.75
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,26.31,17.15
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,19.79,11.49
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,14.44,6.73
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,9.1,2.29
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,4.92,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,5.68,0.0
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,7.59,0.96
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,9.5,2.63
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,11.41,4.29
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,18.68,10.55
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,25.98,16.75
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,33.3,22.94
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,40.64,29.11
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,65.82,50.3
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,91.51,71.64
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,103.16,81.1
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,114.91,90.59
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,129.07,101.89
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,143.47,113.3
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,141.23,111.28
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,138.98,109.32
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,159.88,126.22
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,181.04,143.2
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,159.53,125.69
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,138.1,108.28
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,146.92,115.24
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,155.74,122.13
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,218.85,172.78
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,283.37,223.64
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,234.89,185.32
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,187.28,147.53
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,212.86,168.58
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,238.53,189.54
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,177.16,140.3
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,117.62,91.92
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,141.06,111.43
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,164.53,130.81
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,158.08,125.73
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,151.72,120.78
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,123.69,98.13
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,96.28,75.73
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,89.47,70.29
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,82.7,64.83
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,73.62,57.47
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,64.6,50.07
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,55.26,42.21
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,45.97,34.28
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,94.57,68.0
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,113.97,75.53
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,68.73,43.31
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,35.08,25.14
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,21.38,10.15
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,9.05,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,17.37,4.16
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,29.42,19.95
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,57.89,35.44
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,100.23,62.95
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,155.63,105.87
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,208.77,150.91
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,267.86,202.04
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,325.21,251.81
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,385.47,302.88
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,371.78,296.46
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,319.16,256.44
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,269.46,216.75
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,189.15,150.89
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,178.47,142.13
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,167.29,132.72
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,162.31,128.25
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,157.29,123.78
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,287.98,228.25
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,415.64,325.74
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,411.02,320.13
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,405.46,314.75
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,516.09,398.46
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,609.8,466.83
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,667.75,507.8
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,705.76,534.93
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,706.23,535.25
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,704.88,534.75
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,693.62,527.3
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,680.78,518.83
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,664.82,507.96
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,647.42,496.08
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,626.04,481.63
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,603.54,466.26
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,576.11,447.09
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,547.56,426.9
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,543.57,425.86
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,534.33,420.35
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,506.42,400.16
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,464.86,369.33
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,362.99,289.85
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,275.51,220.64
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,327.39,259.87
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,340.47,263.56
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,280.86,211.82
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,224.64,162.73
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,167.53,114.71
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,117.46,74.9
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,67.36,40.01
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,32.65,22.88
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,20.48,9.9
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,8.65,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,9.44,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.1,6.07
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,30.44,20.91
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,58.13,36.26
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,53.48,33.93
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,22.09,13.58
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,27.85,18.6
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,33.63,23.57
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,63.41,49.02
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,93.69,74.41
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,116.71,93.46
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,140.36,112.84
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,140.72,112.55
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,140.9,112.16
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,198.09,158.92
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,270.65,217.1
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,318.08,254.1
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,367.35,292.05
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,479.57,380.08
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,598.48,470.46
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,541.63,425.65
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,497.4,390.47
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,401.16,316.3
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,321.78,253.67
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,325.06,256.47
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,328.12,258.87
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,328.14,258.91
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,327.92,258.81
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,556.28,439.34
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,758.29,590.32
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,741.62,577.38
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,723.01,564.44
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,792.17,620.27
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,837.72,657.49
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,800.39,631.78
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,765.41,607.29
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,719.95,573.93
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,672.89,538.84
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,580.15,467.31
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,489.93,396.51
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,447.84,362.67
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,403.58,325.78
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,357.3,286.36
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,314.53,248.43
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,254.06,196.25
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,205.19,154.13
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,154.38,111.11
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,109.54,74.94
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,66.9,44.14
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,37.54,27.3
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,23.08,12.35
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,10.62,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,20.35,8.81
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.06,22.49
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,60.57,37.35
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,106.37,66.89
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,160.04,108.03
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,215.37,155.53
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,276.47,209.25
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,335.46,261.28
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,397.63,314.9
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,457.03,364.88
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,517.66,414.17
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,573.14,458.11
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,628.97,500.92
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,680.23,539.79
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,730.17,576.67
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,777.63,610.3
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,814.99,634.83
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,851.72,659.48
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,885.54,681.93
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,912.83,699.76
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,936.69,715.27
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,955.64,727.47
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,970.97,737.31
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,978.93,740.9
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,983.05,742.07
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,982.47,741.63
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,978.12,738.81
