Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,967.73,732.08
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,953.71,723.04
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,934.3,710.87
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,911.44,696.39
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,881.22,676.79
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,859.08,662.79
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,752.64,586.57
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,640.85,503.55
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,675.07,532.48
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,685.0,541.83
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,633.45,503.27
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,582.36,464.28
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,523.93,417.78
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,466.11,370.43
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,405.58,320.15
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,346.98,270.0
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,285.23,216.58
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,227.89,166.46
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,170.12,117.44
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,116.19,74.32
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,68.66,42.58
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,37.44,27.4
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,23.67,13.27
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,10.23,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,11.41,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,21.87,10.84
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,32.93,23.41
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,61.58,37.78
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,109.43,68.87
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,163.96,111.09
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,210.8,152.39
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,260.55,197.51
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,317.81,248.11
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,379.29,301.47
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,430.14,345.43
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,477.28,384.67
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,528.96,426.1
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,579.36,465.29
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,561.67,450.13
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,520.76,416.38
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,617.93,491.64
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,709.91,560.89
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,723.57,569.28
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,732.54,574.58
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,777.28,607.5
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,821.08,639.2
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,619.03,486.5
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,388.44,305.52
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,390.59,307.95
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,392.39,309.36
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,422.42,333.11
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,452.03,356.38
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,437.93,344.97
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,423.53,333.51
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,604.79,478.47
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,757.03,596.78
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,554.88,441.11
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,347.6,276.35
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,600.57,482.7
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,779.56,622.67
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,733.77,587.32
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,686.21,551.18
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,633.43,510.96
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,581.1,469.93
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,525.75,424.56
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,469.66,377.28
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,408.17,324.92
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,348.56,272.8
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,287.31,218.17
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,229.34,166.12
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,170.31,115.52
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,118.11,73.91
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,69.07,41.64
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.05,25.34
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,23.74,13.64
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,10.62,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.14,11.86
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,31.17,22.09
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,60.83,35.04
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,109.74,65.45
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,166.92,110.21
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,225.05,160.71
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,288.14,216.88
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,350.5,272.84
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,413.24,327.99
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,473.7,379.62
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,534.93,430.14
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,591.56,475.43
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,647.47,518.64
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,699.73,557.54
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,743.89,589.43
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,789.74,621.4
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,833.5,649.55
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,870.75,674.19
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,904.96,696.53
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,934.11,714.29
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,959.85,729.64
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,978.46,741.53
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,993.27,750.97
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1003.23,757.72
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1009.27,761.99
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1008.59,761.46
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1003.92,758.44
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,994.28,751.24
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,980.66,741.51
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,960.14,728.19
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,935.94,712.46
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,906.38,693.4
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,873.45,671.93
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,835.07,646.17
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,793.91,618.26
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,748.06,585.74
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,700.13,550.19
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,647.87,510.36
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,594.29,468.51
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,538.8,423.98
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,479.89,375.57
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,418.22,324.17
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,357.74,272.18
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,295.01,217.42
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,235.12,164.54
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,172.02,111.12
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,116.65,67.64
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,64.36,34.73
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,31.5,22.07
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,21.39,11.85
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,11.37,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,10.62,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,22.13,12.21
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,31.56,22.25
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,60.95,35.05
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,109.04,64.27
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,165.2,107.32
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,222.55,156.01
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,284.67,209.82
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,346.99,263.96
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,410.07,317.53
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,469.44,366.46
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,529.46,414.11
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,586.39,458.07
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,642.71,500.11
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,689.11,533.5
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,738.37,567.81
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,782.85,598.25
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,825.03,625.08
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,861.51,647.19
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,894.96,667.06
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,924.12,683.92
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,949.97,698.55
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,968.84,709.97
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,983.95,719.11
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,993.77,724.31
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,999.69,727.17
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,999.41,726.91
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,995.17,724.32
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,984.66,717.86
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,970.27,709.08
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,950.3,696.8
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,926.67,682.23
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,897.75,664.2
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,865.51,643.94
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,828.14,620.14
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,787.95,594.24
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,743.13,564.19
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,696.04,531.14
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,644.32,494.38
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,591.28,455.4
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,536.27,412.71
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,477.93,366.19
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,416.36,316.23
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,355.98,265.6
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,291.83,210.94
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,230.16,158.19
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,170.34,108.85
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,116.4,67.66
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,65.31,37.07
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,36.73,26.37
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,24.92,14.76
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,15.4,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.46,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,22.92,13.13
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,35.28,25.41
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,63.48,38.6
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,108.93,66.3
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,162.56,106.84
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,217.77,153.17
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,277.99,204.91
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,336.49,255.06
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,397.79,306.35
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,456.25,354.12
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,515.65,401.01
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,571.59,443.85
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,627.33,485.19
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,677.49,521.29
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,726.19,555.4
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,772.09,585.69
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,807.49,607.4
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,843.63,631.03
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,876.9,652.62
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,905.32,669.69
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,930.5,684.61
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,948.74,695.71
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,963.34,704.6
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,973.32,709.26
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,979.54,711.64
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,979.2,710.66
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,975.03,707.42
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,966.11,700.65
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,953.39,691.61
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,933.87,678.34
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,910.8,662.92
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,883.3,643.47
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,852.46,621.96
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,815.0,596.69
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,774.84,569.61
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,731.12,539.2
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,685.08,506.62
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,633.59,469.57
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,584.26,433.07
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,526.85,390.01
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,469.09,345.51
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,408.74,299.49
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,349.55,252.45
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,287.88,202.19
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,229.11,153.41
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,167.18,103.82
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,112.88,63.39
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,61.94,33.35
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,33.0,22.76
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,22.58,12.78
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.14,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.61,14.78
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,33.57,23.89
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,61.65,35.61
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,110.13,64.18
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,166.77,106.52
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,224.18,154.05
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,286.15,206.23
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,347.78,258.03
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,409.85,308.76
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,469.67,356.53
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,530.13,403.09
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,586.37,444.72
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,641.99,484.47
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,688.18,517.52
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,737.03,551.51
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,781.87,582.04
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,824.55,609.15
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,860.69,632.17
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,893.75,653.14
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,921.32,669.28
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,945.42,683.19
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,963.69,694.01
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,978.18,702.56
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,987.01,706.32
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,991.93,707.79
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,991.08,707.19
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,986.31,704.34
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,975.01,697.55
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,959.95,688.57
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,939.77,676.45
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,916.01,662.13
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,885.26,643.34
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,851.53,622.57
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,814.27,600.51
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,774.34,576.1
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,733.67,548.58
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,684.25,514.44
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,632.41,478.28
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,579.54,440.14
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,520.62,395.71
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,462.19,350.19
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,388.15,292.34
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,319.32,237.06
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,262.14,190.33
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,207.82,146.09
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,155.72,103.93
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,108.69,68.34
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,64.43,40.48
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,38.29,27.69
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,26.92,16.68
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,15.55,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.63,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.23,15.59
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,36.94,26.98
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,64.11,39.09
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,109.88,65.85
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,164.93,106.81
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,221.26,154.09
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,282.24,206.49
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,341.97,257.53
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,405.86,310.61
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,464.52,358.22
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,523.81,404.57
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,579.66,445.88
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,634.97,485.11
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,680.94,516.82
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,729.62,549.16
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,771.77,575.45
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,811.1,598.24
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,847.49,620.64
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,880.94,640.98
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,906.32,654.82
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,928.04,666.37
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,946.48,678.13
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,961.31,687.76
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,968.32,691.32
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,971.52,692.69
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,902.86,648.71
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,800.57,579.0
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,735.66,536.68
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,686.13,502.99
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,700.79,516.83
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,726.59,537.22
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,640.28,477.34
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,572.01,429.22
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,570.41,431.13
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,564.86,429.49
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,444.24,340.92
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,334.73,258.42
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,306.26,238.08
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,278.22,217.3
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,284.99,223.48
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,277.93,218.15
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,225.11,177.11
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,172.73,136.11
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,147.15,115.49
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,122.72,95.55
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,98.43,75.62
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,75.58,56.92
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,55.18,40.56
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,38.22,27.91
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,24.43,14.9
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,9.9,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.11,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.33,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,27.08,17.43
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,35.58,25.95
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,62.37,36.88
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,110.89,65.25
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,167.1,107.44
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,223.82,155.03
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,284.94,207.53
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,346.31,260.33
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,407.95,312.08
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,466.84,360.88
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,526.28,408.56
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,582.46,451.82
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,634.2,490.58
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,683.91,526.21
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,731.89,559.49
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,776.56,590.18
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,819.2,617.28
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,855.01,640.62
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,887.69,661.84
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,913.49,678.48
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,935.53,692.73
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,954.03,704.12
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,968.79,713.16
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,974.02,715.45
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,975.11,715.26
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,973.71,714.34
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,968.52,711.11
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,957.76,705.03
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,943.32,696.65
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,923.5,685.53
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,900.21,672.13
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,871.15,654.09
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,839.07,633.91
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,801.59,609.4
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,761.54,582.06
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,723.33,554.75
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,675.55,520.15
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,623.28,482.09
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,570.04,442.17
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,513.8,398.91
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,457.35,353.9
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,354.06,273.41
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,260.47,200.99
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,217.77,165.13
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,177.47,131.02
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,151.95,103.71
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,110.15,65.35
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,61.15,36.59
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,36.73,26.77
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.16,17.43
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,19.5,0.59
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,10.62,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,9.13,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,18.31,10.05
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,31.41,22.22
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,44.34,32.4
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,59.1,45.14
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,74.16,57.88
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,90.24,71.22
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,106.92,84.91
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,125.62,99.92
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,145.1,115.43
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,199.09,158.87
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,253.24,201.92
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,260.95,207.67
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,266.85,211.92
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,419.37,332.96
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,579.74,455.0
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,576.6,449.76
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,580.21,450.13
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,507.61,394.29
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,425.88,330.76
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,534.03,412.75
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,646.36,493.94
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,594.92,454.89
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,557.06,426.15
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,563.06,431.06
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,568.11,435.02
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,519.38,398.48
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,451.9,348.03
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,569.49,437.84
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,682.27,520.38
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,463.1,359.08
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,237.71,184.89
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,357.68,280.46
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,476.05,371.09
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,289.52,227.68
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,121.0,93.2
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,203.4,160.29
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,278.4,219.97
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,266.16,210.92
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,253.27,201.47
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,180.37,143.2
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,108.35,84.78
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,158.56,125.95
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,201.36,159.53
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,170.84,133.83
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,141.33,108.99
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,112.16,84.8
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,84.56,62.43
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,59.44,43.44
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,40.97,30.52
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,27.57,17.87
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,13.71,0.14
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,7.08,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.4,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,6.82,0.21
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,12.15,5.15
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,17.5,9.44
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,23.24,14.46
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,29.0,19.41
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,34.78,24.34
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,40.57,29.22
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,129.14,102.65
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,231.82,187.0
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,195.74,158.03
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,152.69,122.42
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,190.16,152.8
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,238.25,191.35
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,183.08,146.07
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,135.81,106.99
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,173.66,137.84
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,212.41,169.08
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,240.33,191.35
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,268.7,213.88
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,149.82,117.88
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,34.81,23.23
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,127.92,100.14
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,224.52,178.66
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,201.73,160.09
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,178.98,141.67
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,130.47,102.11
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,82.69,62.83
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,133.95,105.07
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,185.89,147.4
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,467.78,378.13
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,715.56,570.7
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,696.56,555.67
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,675.12,539.98
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,365.31,297.81
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,68.01,51.28
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,343.27,281.96
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,565.1,456.99
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,577.41,467.19
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,566.6,458.82
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,418.98,339.36
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,287.67,233.07
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,334.28,266.77
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,339.67,261.55
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,276.87,205.15
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,219.13,153.52
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,161.57,104.93
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,109.85,65.89
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,61.49,38.75
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,41.48,31.39
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,28.54,19.05
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.15,3.62
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,9.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.47,3.26
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.44,19.97
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,37.48,27.93
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,61.99,37.79
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,109.66,65.44
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,164.3,106.91
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,219.61,153.98
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,279.07,206.12
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,339.11,259.08
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,398.9,310.78
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,455.87,359.56
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,513.31,407.34
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,567.16,450.15
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,620.06,490.8
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,669.02,528.31
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,710.14,559.33
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,753.65,590.33
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,795.24,618.46
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,830.38,642.01
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,862.56,663.4
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,888.22,679.34
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,910.45,692.93
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,928.28,704.43
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,942.48,713.56
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,950.29,718.48
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,954.34,721.03
