Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,953.71,721.02
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,949.32,718.61
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,938.1,710.78
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,923.27,700.6
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,903.54,690.06
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,880.37,677.02
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,850.44,657.79
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,817.69,636.38
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,781.53,611.79
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,742.82,583.85
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,703.8,554.86
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,656.01,518.83
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,605.64,480.64
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,554.32,440.57
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,497.81,394.58
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,441.25,347.35
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,332.91,261.06
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,245.77,192.83
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,178.53,139.06
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,125.72,98.21
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,130.33,92.97
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,108.73,67.91
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,60.97,39.92
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,42.12,31.74
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,30.1,20.31
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.08,4.7
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,16.88,5.77
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,32.52,22.74
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,46.97,36.43
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,68.42,50.02
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,101.72,73.25
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,139.74,102.97
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,177.1,133.82
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,218.9,169.43
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,297.78,231.98
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,396.74,312.0
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,454.49,360.9
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,513.18,409.18
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,568.88,453.88
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,624.94,497.54
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,675.09,535.07
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,723.69,570.3
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,760.34,596.35
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,801.75,624.84
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,837.04,649.02
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,869.41,671.07
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,852.46,655.58
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,800.84,613.94
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,789.58,606.0
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,774.52,594.93
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,882.49,678.24
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,959.32,734.09
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,958.65,734.67
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,954.27,733.38
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,895.34,692.36
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,806.86,625.75
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,859.24,670.76
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,890.31,698.3
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,774.48,610.68
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,653.22,516.33
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,704.1,560.39
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,744.26,594.83
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,668.75,536.12
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,596.5,479.44
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,574.66,462.92
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,547.14,440.84
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,493.63,397.2
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,439.89,352.15
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,381.87,302.5
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,326.05,253.73
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,269.49,203.32
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,211.23,151.76
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,157.62,107.31
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,110.25,71.95
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,65.69,45.42
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,46.09,35.41
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,32.84,22.83
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,19.5,6.58
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,7.87,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,18.06,7.55
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,28.27,19.39
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,34.97,26.03
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,59.28,34.56
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,113.54,65.69
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,171.04,109.45
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,229.03,159.61
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,290.59,214.79
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,351.5,269.89
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,413.98,325.25
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,472.95,377.08
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,532.2,427.67
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,587.56,472.96
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,641.9,516.01
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,692.04,554.39
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,740.21,590.13
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,783.5,621.5
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,824.1,648.88
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,859.35,673.06
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,891.35,694.82
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,918.68,713.22
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,942.4,729.09
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,959.74,740.54
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,973.19,749.41
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,980.97,753.05
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,984.75,754.08
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,983.58,752.92
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,978.43,749.18
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,965.53,739.17
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,948.9,726.76
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,928.79,713.1
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,905.05,697.0
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,875.78,677.32
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,843.26,655.31
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,805.7,629.82
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,765.38,601.19
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,720.83,568.16
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,674.16,532.76
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,622.64,493.7
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,569.85,452.38
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,515.24,407.48
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,457.74,359.0
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,397.58,307.66
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,338.51,255.84
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,277.3,201.41
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,216.69,147.94
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,158.04,99.36
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,104.75,60.41
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,55.12,34.66
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,38.52,28.74
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,29.05,19.65
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,19.63,7.52
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,9.44,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,8.65,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.52,9.25
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.68,23.31
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,40.63,31.07
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,63.29,39.99
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,110.74,67.0
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,164.22,107.43
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,218.96,153.77
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,277.73,205.14
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,306.01,236.21
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,318.99,251.68
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,407.65,322.09
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,508.77,401.72
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,560.56,441.82
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,610.74,479.42
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,626.29,490.33
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,621.92,486.03
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,704.03,547.72
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,780.95,603.98
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,760.69,586.22
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,718.02,553.06
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,745.06,572.3
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,770.06,589.31
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,744.89,569.89
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,704.37,539.92
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,667.37,513.0
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,611.58,472.1
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,662.98,511.38
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,696.09,536.78
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,815.39,629.54
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,906.61,698.63
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,886.51,684.58
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,863.17,669.15
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,838.46,653.0
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,810.19,633.92
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,773.11,607.28
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,733.64,578.43
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,690.3,546.11
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,645.21,511.74
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,595.1,473.61
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,544.72,434.11
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,490.03,389.31
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,435.29,343.23
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,377.44,294.11
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,321.3,245.25
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,263.6,194.28
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,208.8,146.08
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,154.71,101.55
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,106.46,66.43
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,58.64,39.88
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,43.02,32.77
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,31.68,22.0
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,20.37,8.73
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,9.44,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.22,10.19
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.35,23.74
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,41.64,31.8
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,63.52,40.71
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,109.94,67.07
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,162.24,106.49
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,167.45,124.78
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,130.01,104.7
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,141.77,114.38
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,155.53,125.49
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,88.35,69.24
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,19.91,11.3
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,46.13,33.4
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,72.54,55.32
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,72.21,54.88
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,71.88,54.48
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,100.96,78.48
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,130.5,102.63
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,171.31,135.88
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,212.95,169.46
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,194.58,154.41
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,176.11,139.36
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,588.13,476.57
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,930.86,733.9
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,802.73,633.16
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,616.35,485.91
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,806.31,637.15
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,939.34,737.8
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,861.2,678.0
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,754.33,594.45
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,663.8,525.34
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,574.53,455.85
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,607.35,482.86
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,620.98,494.82
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,702.52,561.42
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,746.39,598.1
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,701.16,562.74
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,654.2,525.86
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,468.67,378.26
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,288.4,232.43
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,231.23,186.55
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,173.68,139.77
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,220.15,176.47
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,245.22,192.97
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,237.95,179.48
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,209.45,146.18
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,154.57,101.11
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,105.6,65.72
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,59.8,41.42
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,44.39,34.02
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,31.14,21.6
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,20.46,9.38
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,10.62,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,5.51,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,11.02,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,21.99,12.07
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.72,23.36
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,39.92,30.36
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,60.95,38.17
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,108.16,63.66
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,162.19,103.75
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,217.58,150.68
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,278.98,204.51
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,336.91,255.4
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,396.86,306.83
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,453.82,355.02
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,511.07,401.78
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,562.87,442.99
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,615.75,483.55
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,664.12,520.42
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,710.72,554.99
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,754.71,585.86
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,796.73,613.72
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,832.07,636.79
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,864.33,657.56
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,890.07,672.93
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,912.22,685.83
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,930.63,698.02
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,945.33,707.83
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,953.16,712.31
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,957.13,714.34
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,956.29,714.2
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,951.6,711.64
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,941.76,706.15
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,928.12,698.19
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,909.02,686.17
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,886.3,671.73
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,857.46,653.35
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,825.49,632.67
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,789.12,609.82
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,749.96,583.28
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,705.06,550.39
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,658.37,515.34
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,608.08,477.45
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,559.11,439.24
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,502.23,393.07
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,445.73,345.88
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,386.85,296.03
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,329.13,245.85
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,266.87,191.83
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,210.17,142.81
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,153.7,96.88
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,102.56,60.63
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,55.27,37.69
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,43.0,32.68
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,32.93,23.13
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,21.31,10.44
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,11.02,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,10.69,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,25.28,15.13
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,39.98,29.87
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,50.6,40.07
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,71.27,50.14
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,112.68,73.63
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,162.24,109.92
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,217.14,155.82
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,272.94,204.2
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,327.65,251.96
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,385.16,301.38
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,440.26,348.52
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,496.28,395.24
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,548.58,437.17
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,600.58,477.65
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,647.13,513.7
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,693.81,548.97
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,738.45,582.32
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,781.82,614.15
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,816.42,638.33
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,837.21,651.54
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,863.46,668.71
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,886.53,683.55
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,903.73,695.62
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,917.5,705.43
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,926.01,710.74
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,930.96,713.69
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,930.57,714.06
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,926.6,712.07
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,915.99,704.22
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,901.9,694.08
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,883.15,682.01
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,861.07,667.6
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,844.1,656.83
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,812.28,634.96
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,775.12,608.12
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,735.47,579.11
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,691.57,546.3
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,645.87,511.38
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,595.71,472.92
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,544.61,432.58
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,490.12,387.77
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,435.54,341.64
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,377.64,292.31
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,321.24,243.1
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,263.95,192.36
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,209.31,144.45
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,154.39,99.79
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,105.16,64.97
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,59.22,47.47
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,44.07,33.65
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,33.33,23.53
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,22.67,11.9
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,11.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,6.29,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.25,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.29,13.62
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,33.67,24.1
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,40.51,30.68
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,60.33,37.67
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,108.96,63.04
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,164.05,103.39
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,222.95,152.94
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,282.37,205.0
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,340.65,256.71
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,400.67,309.05
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,458.37,358.93
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,516.23,407.57
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,567.59,449.1
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,619.72,489.82
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,668.09,527.42
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,714.61,562.69
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,757.6,593.56
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,798.39,621.56
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,832.47,644.45
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,863.4,664.99
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,889.31,680.94
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,911.71,694.42
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,928.78,705.23
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,942.1,713.55
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,950.28,717.44
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,954.61,718.85
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,953.29,717.58
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,948.1,713.85
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,936.95,704.86
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,922.08,693.53
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,901.74,679.92
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,877.86,663.97
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,850.09,645.7
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,819.03,625.1
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,782.62,600.37
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,743.43,572.06
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,699.1,539.64
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,652.61,504.89
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,602.94,466.52
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,551.87,426.12
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,496.63,381.63
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,441.46,335.9
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,382.98,286.92
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,325.36,237.39
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,265.7,185.54
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,208.59,136.42
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,151.69,91.11
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,96.3,52.91
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,46.89,35.88
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,37.16,27.09
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,29.21,19.63
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,21.36,11.01
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,10.23,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,6.29,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.95,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,23.27,13.8
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,33.64,24.07
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,40.49,30.61
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,59.52,37.29
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,107.6,61.88
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,161.58,100.83
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,219.84,148.89
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,278.59,199.22
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,335.85,248.37
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,394.59,297.56
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,451.43,344.27
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,508.46,389.5
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,558.95,428.43
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,610.14,466.46
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,658.16,500.53
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,704.38,532.12
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,745.53,559.73
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,784.17,584.93
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,818.57,605.37
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,849.95,623.45
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,875.66,637.12
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,897.95,648.49
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,914.98,657.7
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,928.37,664.67
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,935.88,666.74
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,939.63,666.6
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,938.74,664.99
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,934.09,661.22
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,923.95,655.22
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,910.13,647.1
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,890.55,636.43
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,867.49,623.57
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,839.12,608.06
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,807.67,590.28
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,771.66,569.82
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,732.99,545.89
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,689.21,516.95
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,643.49,485.47
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,593.78,450.07
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,545.33,414.19
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,490.07,371.23
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,434.77,326.83
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,376.74,279.45
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,319.83,231.63
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,258.91,180.32
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,203.18,133.49
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,147.67,89.83
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,97.22,55.8
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,50.19,38.79
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,41.45,30.88
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,32.14,22.27
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,22.82,12.53
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,7.08,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,13.66,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,25.4,15.86
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.19,27.36
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,48.11,37.57
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,66.52,45.06
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,83.46,56.62
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,69.05,53.67
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,111.8,87.98
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,159.65,126.29
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,218.53,171.63
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,290.88,228.04
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,330.91,259.71
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,371.54,291.14
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,453.82,353.77
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,544.78,421.43
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,573.49,442.0
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,602.64,462.65
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,691.51,527.2
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,769.34,582.39
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,802.94,603.01
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,833.67,621.34
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,858.52,636.35
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,880.05,649.19
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,897.29,659.78
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,911.04,668.2
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,917.75,671.66
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,920.84,672.95
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,919.51,672.79
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,914.59,670.44
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,902.64,663.62
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,887.29,654.67
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,868.2,643.28
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,845.84,629.72
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,816.11,611.14
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,793.82,596.83
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,757.78,573.5
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,719.33,547.96
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,673.93,515.62
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,627.45,481.72
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,579.32,446.37
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,528.9,408.23
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,473.72,364.61
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,419.82,320.89
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,347.45,263.65
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,279.98,210.0
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,230.04,168.13
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,182.46,128.29
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,139.0,95.08
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,101.92,70.2
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,65.9,53.03
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,52.87,41.23
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,38.77,28.22
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,24.49,14.19
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,12.61,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,7.87,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,15.0,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,28.75,18.86
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,42.48,32.08
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,54.98,43.81
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,73.41,54.04
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,106.73,71.95
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,148.14,101.05
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,179.96,133.39
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,196.85,153.07
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,265.55,205.42
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,344.86,267.47
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,375.83,295.49
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,388.16,307.33
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,434.17,343.46
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,490.71,386.56
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,507.3,398.67
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,529.25,414.36
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,564.9,439.83
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,600.14,464.42
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,600.4,461.63
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,596.57,455.98
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,641.78,488.03
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,687.63,519.5
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,733.99,550.6
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,767.85,572.78
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,687.89,513.96
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,602.58,451.58
