Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,588.42,441.74
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,573.15,430.44
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,602.22,452.4
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,643.55,482.0
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,658.77,494.36
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,670.27,504.32
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,677.37,510.56
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,669.15,506.3
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,627.28,477.45
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,585.53,448.37
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,606.47,466.75
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,616.07,475.2
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,516.47,400.86
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,425.82,332.56
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,378.73,296.26
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,333.24,260.14
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,308.63,238.9
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,272.09,206.66
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,225.67,167.95
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,181.06,131.4
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,139.29,98.3
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,101.26,71.0
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,66.05,53.39
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,52.85,41.42
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,38.79,28.42
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,24.53,14.52
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,12.66,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,25.51,16.18
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,40.2,30.09
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,55.6,44.38
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,72.47,56.25
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,95.5,73.16
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,122.39,93.9
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,153.25,119.12
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,186.39,146.54
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,232.99,183.67
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,292.12,231.27
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,334.78,266.15
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,378.86,301.58
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,415.01,329.51
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,450.25,355.96
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,494.22,389.09
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,539.27,422.26
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,551.04,428.72
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,558.72,432.09
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,613.75,472.79
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,683.32,522.39
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,654.97,498.84
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,633.82,480.96
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,662.41,502.0
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,690.07,521.81
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,701.89,531.08
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,712.02,539.34
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,701.91,532.44
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,690.02,524.42
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,671.19,510.69
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,651.07,496.01
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,643.75,491.85
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,634.49,486.15
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,612.72,471.13
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,589.68,455.1
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,593.46,460.11
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,602.29,468.03
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,563.15,439.27
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,523.5,409.85
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,463.11,364.44
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,415.14,327.65
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,377.98,298.08
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,339.65,266.69
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,299.66,233.44
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,263.33,202.23
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,220.84,165.23
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,177.91,127.97
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,134.85,94.37
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,99.74,70.27
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,65.66,53.18
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,52.9,41.49
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,39.17,28.8
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,25.26,15.32
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,13.05,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,7.08,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,13.75,1.18
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,28.19,18.56
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,42.26,31.83
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,57.26,45.7
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,74.75,57.31
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,101.58,75.41
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,132.16,98.62
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,157.86,121.87
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,179.76,141.96
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,220.61,174.71
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,266.15,211.23
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,250.87,200.5
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,219.43,175.59
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,157.96,125.42
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,90.49,69.71
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,221.31,176.38
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,355.83,281.61
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,390.7,307.12
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,438.41,342.35
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,360.13,281.75
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,277.92,217.41
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,394.38,307.63
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,515.92,397.53
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,421.75,326.08
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,340.15,263.58
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,365.39,283.26
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,390.48,302.28
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,369.19,285.95
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,347.64,269.6
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,264.82,205.77
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,174.93,135.38
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,172.98,134.09
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,170.99,132.59
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,295.42,231.01
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,410.24,318.64
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,293.9,229.72
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,175.4,136.97
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,129.76,100.79
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,85.09,64.66
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,175.37,138.74
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,258.88,205.68
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,297.23,235.51
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,321.64,252.66
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,325.14,250.39
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,305.88,227.02
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,250.71,179.45
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,198.75,135.46
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,147.44,95.34
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,98.41,62.17
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,57.46,45.8
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,49.31,38.35
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,38.17,27.98
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,26.99,16.95
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,13.63,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,6.29,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,12.2,1.37
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,26.55,17.42
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,40.33,30.43
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,55.4,44.44
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,71.34,55.86
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,91.76,71.52
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,114.16,89.21
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,159.31,121.8
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,220.47,168.79
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,187.57,147.92
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,131.56,105.39
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,113.94,90.64
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,95.69,75.23
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,120.52,95.47
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,145.85,115.72
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,155.97,123.62
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,166.23,131.67
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,182.59,144.35
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,199.16,157.07
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,198.24,156.07
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,197.21,155.08
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,283.45,222.45
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,362.57,282.08
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,286.44,223.33
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,200.42,156.42
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,207.57,162.35
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,214.63,167.9
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,223.23,174.61
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,231.73,181.25
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,229.44,179.51
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,227.03,177.74
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,206.97,162.07
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,187.04,146.49
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,166.48,130.29
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,146.16,114.16
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,116.65,90.45
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,87.61,66.91
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,86.35,66.06
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,85.09,65.18
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,93.57,72.31
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,102.0,79.42
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,84.43,65.12
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,66.98,50.83
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,55.7,41.58
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,44.46,32.25
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,49.07,36.31
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,53.7,40.37
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,45.58,33.61
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,37.47,26.76
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,29.39,20.88
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,21.33,13.5
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,14.83,7.49
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,8.34,1.4
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,4.16,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,8.72,1.94
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,13.68,6.59
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,20.18,12.62
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,26.7,17.6
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,34.0,23.91
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,41.33,30.13
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,92.16,72.56
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,144.83,115.88
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,184.94,147.6
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,234.58,187.08
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,176.11,140.51
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,111.17,87.45
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,91.15,70.62
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,71.02,53.69
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,62.14,46.23
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,53.27,38.79
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,95.65,73.66
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,138.76,108.59
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,113.78,88.08
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,88.71,67.53
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,101.85,78.08
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,115.1,88.58
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,104.45,79.87
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,93.77,71.16
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,98.97,75.21
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,104.15,79.22
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,84.33,63.23
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,64.61,47.28
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,96.64,73.34
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,128.82,99.23
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,111.09,84.94
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,93.51,70.81
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,82.39,61.91
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,71.33,53.01
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,62.68,46.04
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,54.08,39.08
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,97.02,74.34
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,140.01,109.24
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,126.7,98.79
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,113.65,88.61
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,182.68,144.81
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,241.38,190.97
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,139.81,109.86
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,43.69,31.5
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,54.49,40.88
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,65.01,49.94
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,55.12,41.73
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,45.2,33.38
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,35.95,26.75
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,26.71,18.31
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,18.66,10.89
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,10.63,3.39
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,9.83,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,18.84,7.02
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,30.45,20.81
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.05,31.78
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,43.75,33.73
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,47.12,35.15
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,58.74,45.07
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,70.53,54.93
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,106.41,84.1
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,146.85,116.75
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,139.23,110.63
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,130.29,103.26
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,140.53,111.32
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,150.92,119.41
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,214.58,169.93
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,277.46,218.46
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,319.83,250.73
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,364.16,284.19
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,310.09,242.13
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,242.8,189.57
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,249.08,194.52
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,255.29,199.09
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,351.71,273.0
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,439.21,337.69
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,532.87,407.23
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,613.6,466.01
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,646.03,488.14
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,663.25,500.09
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,687.96,518.98
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,710.53,536.26
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,716.53,541.71
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,709.01,538.06
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,599.19,457.53
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,493.12,378.1
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,560.87,431.24
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,609.05,468.29
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,674.34,520.76
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,702.55,545.57
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,661.23,514.72
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,617.64,481.94
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,569.52,444.57
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,520.3,405.35
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,467.54,362.45
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,414.55,318.09
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,359.3,271.31
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,302.69,222.4
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,246.55,173.28
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,192.69,127.01
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,139.5,85.32
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,90.91,53.97
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,50.21,39.38
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,43.75,33.47
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,35.32,25.58
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.9,17.26
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,11.02,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,21.01,9.31
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,32.63,22.94
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.24,34.01
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,52.52,41.9
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,65.64,53.94
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,88.45,62.1
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,79.84,63.3
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,104.87,83.94
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,131.57,105.78
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,146.69,117.92
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,161.91,129.99
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,190.83,153.28
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,217.91,174.81
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,248.93,198.94
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,281.17,223.67
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,329.32,261.21
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,389.86,307.64
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,429.85,337.13
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,471.07,367.22
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,490.07,379.94
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,508.52,392.24
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,615.76,471.72
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,726.49,550.29
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,825.31,622.64
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,899.79,674.32
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,906.89,678.61
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,910.38,681.37
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,909.39,681.29
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,904.79,678.92
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,894.47,671.58
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,880.63,661.99
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,862.04,650.0
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,840.07,635.77
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,812.88,618.43
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,782.64,598.48
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,747.58,573.67
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,709.89,546.53
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,667.75,515.88
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,623.57,482.93
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,578.84,449.13
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,528.8,410.29
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,475.33,366.88
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,421.57,321.97
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,365.5,274.67
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,310.42,227.08
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,250.69,175.43
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,196.29,129.14
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,142.29,87.08
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,92.94,55.63
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,53.24,42.08
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,47.55,36.86
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,38.85,28.71
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,28.15,18.43
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,14.13,1.17
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,10.62,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,20.43,9.42
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.4,20.98
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,42.79,32.63
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,50.03,39.53
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,61.69,50.2
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,99.86,69.98
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,108.75,85.56
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,141.04,110.51
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,181.1,141.93
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,222.59,174.25
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,269.42,210.68
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,368.0,284.36
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,485.9,372.1
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,537.4,409.8
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,588.38,446.09
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,635.05,479.27
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,680.07,510.27
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,719.18,536.16
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,755.31,559.36
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,779.44,576.37
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,809.37,596.71
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,835.11,613.1
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,857.83,627.52
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,874.48,638.44
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,887.74,647.31
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,896.78,653.13
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,902.35,656.81
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,901.39,657.58
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,896.9,656.18
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,889.33,651.56
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,878.1,644.59
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,859.63,634.08
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,837.78,621.29
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,811.35,605.29
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,781.71,586.46
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,747.07,563.82
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,709.81,538.72
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,668.4,509.26
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,624.76,477.29
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,579.97,444.01
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,529.94,405.73
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,476.21,362.66
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,421.99,317.87
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,365.61,270.8
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,310.13,223.35
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,253.0,174.35
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,194.78,125.4
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,140.01,83.18
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,89.7,51.8
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,49.8,38.54
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,43.98,33.28
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,36.3,26.21
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,28.65,18.77
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,14.08,2.0
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,10.23,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,21.25,10.5
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,30.21,20.86
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,39.2,29.44
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,45.52,35.41
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,55.84,44.76
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,104.96,71.81
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,124.94,95.79
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,162.01,123.72
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,209.41,160.99
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,282.21,213.38
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,383.03,290.53
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,416.94,321.67
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,433.73,337.46
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,512.53,398.05
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,595.58,460.3
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,638.35,492.27
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,682.68,524.62
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,694.65,529.78
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,678.97,515.28
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,704.1,532.58
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,726.12,547.05
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,806.98,605.63
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,867.48,647.38
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,884.04,657.92
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,897.13,666.73
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,905.44,671.24
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,910.19,673.52
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,908.77,673.14
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,903.77,670.54
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,895.14,666.19
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,882.79,659.39
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,863.64,647.53
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,841.07,633.4
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,814.38,616.4
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,784.53,596.75
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,748.74,571.46
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,710.32,543.84
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,668.31,513.01
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,624.27,479.95
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,575.94,443.48
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,528.3,406.36
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,474.38,362.81
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,420.15,317.75
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,363.78,270.37
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,308.32,222.68
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,251.39,173.37
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,193.45,124.42
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,138.87,82.49
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,88.7,51.45
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,49.8,38.71
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,43.98,33.45
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,35.89,26.01
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,27.81,18.23
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,13.65,2.53
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,11.41,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,21.9,11.45
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,32.83,23.3
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,43.77,33.68
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,51.73,41.15
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,64.85,53.04
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,108.59,74.47
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,139.49,102.12
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,189.47,135.17
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,263.32,191.05
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,316.82,237.76
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,372.14,285.49
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,425.83,330.97
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,480.78,376.06
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,531.18,416.5
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,581.17,455.41
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,626.96,490.51
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,671.21,523.5
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,712.16,552.58
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,743.17,574.05
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,775.18,596.55
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,804.37,616.41
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,828.98,631.44
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,850.44,644.25
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,866.16,654.37
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,878.5,662.3
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,885.7,665.6
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,889.43,666.7
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,888.46,666.03
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,884.04,663.17
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,867.4,652.65
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,862.19,650.05
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,843.35,638.09
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,821.33,623.54
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,794.17,605.12
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,764.14,584.4
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,729.34,559.59
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,692.22,532.68
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,651.37,502.81
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,608.52,470.71
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,560.77,434.87
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,512.01,397.11
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,460.15,355.08
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,407.88,311.5
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,353.35,265.73
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,300.17,220.11
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,245.46,173.09
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,192.94,128.76
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,141.52,89.21
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,94.98,60.07
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,59.17,47.38
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,49.25,38.42
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,39.73,29.58
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,30.23,20.45
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,18.13,6.04
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,11.41,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.02,11.86
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.01,22.63
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,44.44,34.3
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,51.66,41.18
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,60.9,49.69
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,88.23,61.13
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,83.38,66.31
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,126.3,100.14
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,178.91,142.13
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,211.5,168.64
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,246.07,196.65
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,272.33,217.95
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,297.94,238.25
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,320.27,255.51
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,341.7,271.67
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,412.36,327.34
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,498.79,394.18
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,632.4,498.14
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,755.64,592.2
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,788.33,615.71
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,818.06,636.7
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,842.98,652.93
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,864.66,666.86
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,880.54,678.0
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,892.88,686.78
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,901.22,692.88
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,905.97,696.59
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,904.97,696.13
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,900.35,693.28
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,890.0,686.51
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,876.11,677.35
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,857.45,665.89
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,835.38,651.99
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,809.4,634.29
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,780.12,613.78
