Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,745.45,587.64
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,708.06,559.08
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,667.38,527.79
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,624.25,493.9
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,576.21,456.04
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,526.72,415.95
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,474.79,371.99
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,421.63,325.83
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,364.75,276.22
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,308.46,226.12
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,251.41,174.96
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,195.73,126.36
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,140.16,82.92
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,88.47,51.2
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,45.99,35.94
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,40.72,31.11
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,33.99,24.75
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,27.34,18.2
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,17.62,6.4
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,7.87,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,10.62,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,22.09,12.07
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,29.89,20.62
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,37.79,28.13
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,43.43,33.5
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,50.45,39.93
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,99.81,57.49
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,153.05,93.96
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,209.78,140.11
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,265.88,188.67
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,226.02,171.8
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,134.85,106.93
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,199.11,158.37
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,266.36,211.04
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,265.04,209.23
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,261.14,205.38
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,347.05,272.33
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,430.91,336.06
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,595.19,461.93
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,751.38,577.07
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,694.61,530.49
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,591.98,451.6
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,666.19,506.84
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,754.36,569.08
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,756.41,569.47
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,755.55,568.6
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,748.86,563.93
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,739.68,557.57
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,830.94,627.35
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,891.97,671.74
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,879.71,663.47
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,864.08,653.64
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,845.47,641.8
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,823.54,627.67
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,796.54,609.98
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,766.6,589.03
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,731.93,564.3
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,694.71,537.23
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,658.19,509.85
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,613.85,476.16
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,565.6,439.4
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,516.24,400.65
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,463.53,357.55
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,411.01,313.43
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,304.13,231.54
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,221.83,171.49
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,215.8,158.64
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,182.71,121.63
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,136.3,87.03
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,93.47,61.14
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,60.53,48.51
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,51.65,40.43
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,41.31,30.91
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,30.9,21.08
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,19.58,8.2
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,11.8,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,23.48,13.42
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,32.74,23.16
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,44.33,33.98
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,51.16,40.35
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,58.32,46.8
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,102.73,61.89
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,153.08,95.19
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,205.03,136.54
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,260.06,183.06
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,317.2,232.02
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,373.24,279.5
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,426.68,324.74
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,480.28,368.89
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,531.38,409.17
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,578.86,445.51
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,624.33,479.54
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,668.06,511.36
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,710.31,541.48
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,750.86,569.73
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,783.58,593.82
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,813.29,614.58
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,838.67,631.14
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,860.71,645.42
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,877.21,656.82
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,890.14,665.92
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,897.77,672.36
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,901.74,676.39
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,900.76,676.06
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,896.11,673.38
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,887.72,668.93
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,875.6,661.95
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,856.66,649.71
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,834.25,635.09
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,807.01,617.31
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,776.64,596.84
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,741.72,572.77
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,704.07,546.09
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,662.31,514.67
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,618.42,480.87
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,570.56,444.02
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,521.29,404.89
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,468.22,360.94
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,414.45,315.2
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,358.58,267.18
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,303.36,218.75
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,246.63,169.36
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,192.32,123.37
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,134.55,78.83
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,84.06,48.48
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,49.21,38.37
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,44.84,34.39
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,37.55,27.61
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,30.3,20.61
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,19.52,8.6
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.45,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,22.81,13.07
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.4,22.9
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,44.21,33.9
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,51.01,40.23
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,57.77,46.31
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,101.4,61.55
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,151.12,94.45
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,202.42,135.2
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,256.9,181.28
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,310.39,227.54
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,367.98,276.67
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,420.99,321.33
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,474.2,364.85
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,524.78,405.07
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,574.79,443.58
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,616.82,475.19
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,660.27,506.84
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,701.18,535.92
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,740.3,563.02
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,772.86,585.9
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,802.48,605.73
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,827.36,621.11
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,848.98,634.27
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,865.61,645.31
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,878.73,654.11
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,886.63,658.26
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,890.95,660.14
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,890.41,660.17
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,886.26,657.93
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,876.81,652.63
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,863.79,644.97
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,845.64,633.52
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,824.09,619.78
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,797.92,602.83
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,768.55,582.97
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,733.76,559.19
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,696.31,532.95
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,654.46,502.03
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,610.7,468.92
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,563.45,432.21
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,514.89,393.49
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,463.23,351.48
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,410.18,307.27
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,354.79,260.7
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,300.27,213.92
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,244.82,166.59
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,188.4,119.79
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,135.11,79.83
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,86.03,50.89
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,52.22,40.71
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,46.87,35.91
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,39.31,28.95
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,31.77,21.74
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,19.47,8.88
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,9.44,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.7,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.77,13.89
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,31.55,21.94
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,39.4,29.25
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,45.01,34.44
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,50.66,39.47
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,96.89,54.34
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,153.15,91.29
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,207.5,134.14
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,264.56,182.33
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,320.47,230.76
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,377.58,279.74
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,432.71,326.08
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,486.76,370.22
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,538.34,411.27
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,588.83,450.21
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,634.98,484.44
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,679.21,516.18
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,719.27,544.28
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,756.73,569.85
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,790.29,592.94
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,820.81,612.57
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,845.32,627.06
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,866.38,639.2
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,883.06,649.26
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,896.11,656.98
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,903.41,659.71
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,907.0,660.13
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,905.61,658.71
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,900.52,655.02
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,890.47,648.73
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,876.75,640.16
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,857.81,628.25
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,835.38,614.08
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,807.73,595.28
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,776.97,573.85
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,741.69,550.99
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,703.7,525.61
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,661.51,495.52
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,617.18,463.08
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,569.31,427.94
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,520.04,390.51
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,467.86,348.89
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,414.66,305.22
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,358.14,258.41
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,302.26,211.1
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,245.35,162.8
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,190.64,117.72
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,136.58,77.94
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,82.44,46.17
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,48.26,36.67
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,43.43,32.48
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,36.48,26.14
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,29.57,19.62
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,19.56,9.12
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,9.44,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,11.88,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,25.27,15.28
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,34.12,24.28
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,42.95,32.55
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,48.72,37.9
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,54.5,43.05
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,97.96,57.4
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,148.67,90.1
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,200.92,130.84
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,259.04,179.0
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,312.97,224.26
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,368.21,269.71
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,421.14,312.92
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,474.13,354.77
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,524.29,393.5
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,573.37,430.21
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,615.09,461.19
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,657.97,492.13
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,697.42,520.0
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,734.71,545.83
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,766.51,568.51
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,795.4,588.64
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,818.99,603.38
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,839.21,615.9
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,855.56,626.61
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,868.47,635.16
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,875.4,639.91
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,878.82,642.5
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,877.89,642.37
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,873.46,640.06
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,863.46,634.17
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,850.0,626.1
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,832.34,615.26
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,811.37,602.22
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,785.15,585.88
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,755.86,566.27
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,721.98,543.75
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,685.52,518.81
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,644.41,489.77
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,601.48,458.53
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,557.78,425.52
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,509.23,387.89
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,457.52,346.79
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,405.53,304.12
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,350.99,258.28
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,297.29,212.23
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,239.3,162.67
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,185.64,117.81
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,133.21,78.46
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,84.72,50.26
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,51.92,40.45
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,46.21,35.36
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,39.01,28.73
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,31.84,21.9
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,21.12,10.77
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,10.23,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.32,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,26.48,16.68
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.39,25.82
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,46.79,36.52
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,53.2,42.53
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,59.58,48.31
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,103.35,65.91
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,147.41,97.44
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,192.95,132.37
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,244.85,175.47
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,286.84,216.92
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,318.54,247.73
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,395.46,307.84
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,485.52,378.97
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,538.13,421.69
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,587.52,460.8
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,633.73,497.04
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,678.08,530.85
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,716.78,558.42
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,752.39,582.86
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,785.01,606.8
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,814.67,628.26
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,839.58,644.06
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,861.22,657.54
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,877.47,668.56
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,890.19,677.25
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,898.12,681.44
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,902.46,683.28
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,901.12,682.64
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,896.19,679.66
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,888.44,675.13
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,876.9,668.04
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,858.61,657.79
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,836.86,645.03
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,809.44,626.9
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,778.89,605.52
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,744.33,581.57
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,707.07,554.93
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,624.99,491.06
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,539.14,424.07
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,506.03,399.04
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,472.72,372.44
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,449.75,352.06
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,416.28,321.15
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,336.21,256.41
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,268.71,203.11
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,225.82,164.12
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,181.93,124.61
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,134.71,88.88
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,95.93,65.89
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,66.41,54.31
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,56.76,45.57
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,46.03,35.55
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,35.14,25.21
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,23.57,13.16
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.0,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,25.93,16.34
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,36.19,26.55
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,44.68,34.63
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,50.46,40.15
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,56.25,45.49
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,98.21,58.57
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,149.84,91.94
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,206.75,138.04
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,262.62,186.88
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,294.14,223.73
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,302.91,238.58
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,387.11,305.13
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,482.55,382.04
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,531.86,423.33
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,580.71,463.12
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,569.12,453.91
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,516.08,411.06
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,637.25,507.23
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,747.9,593.5
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,730.59,576.11
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,681.44,535.31
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,713.66,559.61
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,744.31,582.17
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,718.51,561.52
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,680.76,532.29
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,574.96,451.03
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,465.22,365.0
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,562.91,442.09
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,657.66,514.69
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,675.69,529.46
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,700.34,549.24
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,778.35,612.63
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,823.92,650.67
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,796.88,630.81
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,766.87,608.25
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,732.48,582.1
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,695.5,553.53
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,559.82,446.01
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,421.64,335.79
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,436.42,348.69
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,439.2,350.28
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,355.82,283.33
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,287.0,228.63
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,267.8,211.79
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,240.17,187.07
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,188.79,146.15
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,148.48,115.46
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,121.97,94.44
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,97.09,75.77
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,71.67,59.14
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,53.61,42.75
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,45.48,35.17
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,34.89,25.16
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,23.8,13.67
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,12.88,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,13.71,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,26.78,17.19
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,39.65,29.69
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,52.34,41.56
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,65.32,53.57
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,78.02,65.11
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,107.04,77.29
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,142.72,101.66
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,184.54,134.83
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,228.99,171.95
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,263.0,203.12
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,295.06,231.75
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,315.47,250.6
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,323.98,258.77
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,356.93,285.33
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,390.2,311.72
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,430.93,343.57
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,481.55,382.54
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,530.11,420.02
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,580.99,458.89
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,582.39,458.41
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,579.73,454.97
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,643.65,504.25
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,719.59,560.98
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,686.02,534.13
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,658.67,512.21
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,705.12,547.91
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,760.14,588.66
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,730.39,566.0
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,690.15,536.41
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,777.79,605.57
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,841.1,655.39
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,758.61,591.36
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,669.56,522.86
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,717.73,561.8
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,746.57,584.87
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,660.65,518.48
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,574.06,451.63
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,561.53,443.12
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,542.55,428.61
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,482.82,381.64
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,427.8,338.11
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,421.26,330.52
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,400.0,308.46
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,308.01,236.26
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,237.88,184.03
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,224.4,164.29
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,187.9,124.17
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,137.07,85.75
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,90.58,58.43
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,60.26,48.69
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,53.4,42.42
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,42.97,32.82
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,34.87,25.09
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,23.48,13.6
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.14,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,6.29,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,13.72,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.3,17.73
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.52,26.94
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,48.27,37.92
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,63.32,51.68
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,80.11,66.73
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,106.71,79.51
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,138.64,102.14
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,184.19,129.47
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,255.75,181.4
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,258.17,196.78
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,217.63,172.89
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,225.0,179.32
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,230.09,183.41
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,210.84,167.49
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,184.54,145.85
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,210.11,166.11
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,236.23,186.5
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,425.17,335.29
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,614.71,476.48
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,635.93,490.34
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,654.66,503.53
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,682.71,523.76
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,709.28,542.71
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,726.88,555.09
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,742.34,566.0
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,753.66,574.44
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,762.68,581.3
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,738.67,564.11
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,703.18,539.07
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,726.58,557.08
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,737.74,566.06
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,706.33,543.7
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,673.53,520.42
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,593.13,460.43
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,516.02,402.08
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,551.15,431.86
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,576.92,453.42
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,517.62,407.89
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,470.23,371.24
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,501.06,395.36
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,504.67,395.73
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,426.57,333.05
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,356.39,277.17
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,316.82,242.54
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,275.94,205.33
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,212.47,156.02
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,166.56,123.49
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,132.43,97.21
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,100.81,75.68
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,76.49,63.2
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,62.83,50.85
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,49.59,38.74
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,36.06,26.17
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,24.01,14.22
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,11.45,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,13.76,0.0
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,26.92,17.38
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,39.52,29.5
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,51.98,41.09
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,64.38,52.43
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,76.52,63.27
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,105.55,75.18
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,142.62,100.16
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,189.06,130.59
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,249.38,175.72
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,302.07,221.8
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,355.89,268.54
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,410.13,315.29
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,462.29,359.36
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,511.35,399.25
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,559.44,437.15
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,603.99,472.18
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,646.94,505.17
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,680.59,529.97
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,718.14,556.88
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,749.8,579.88
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,778.66,600.56
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,802.22,616.06
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,822.64,628.83
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,838.63,639.38
