Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,851.26,647.7
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,858.49,652.76
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,862.32,655.62
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,861.51,656.26
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,857.29,654.68
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,842.12,644.74
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,837.21,642.09
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,819.23,629.53
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,798.07,614.59
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,772.69,596.87
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,744.23,576.65
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,659.66,512.13
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,574.23,446.65
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,538.77,420.48
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,502.64,393.02
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,467.15,366.19
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,430.42,337.64
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,369.93,289.83
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,320.6,250.48
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,246.6,192.68
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,186.16,146.55
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,163.49,127.96
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,140.85,109.31
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,117.33,90.82
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,95.06,73.96
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,76.87,63.18
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,62.47,50.34
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,48.71,37.82
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,34.79,24.97
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,22.29,12.83
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,9.13,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,4.72,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,13.74,0.57
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.36,17.82
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.99,28.15
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,46.7,36.37
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,44.48,34.64
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,48.88,38.68
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,58.96,45.37
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,69.16,53.89
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,81.65,64.32
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,94.28,74.75
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,133.36,106.54
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,176.36,141.14
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,183.1,146.4
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,191.15,152.72
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,219.7,175.16
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,245.57,195.15
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,280.59,222.58
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,316.86,250.71
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,354.33,279.12
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,392.97,308.07
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,427.68,334.39
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,473.76,368.98
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,487.29,378.16
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,500.24,387.04
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,695.16,538.49
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,854.98,656.66
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,803.15,614.8
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,722.27,552.02
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,807.06,618.63
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,863.57,661.56
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,852.22,653.7
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,837.63,644.18
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,820.25,632.46
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,799.65,618.31
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,773.98,600.11
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,745.35,579.49
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,667.1,518.96
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,579.61,451.62
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,550.64,430.47
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,519.0,406.41
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,411.8,324.05
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,320.77,253.58
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,240.19,190.34
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,169.38,134.27
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,151.18,120.11
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,133.52,106.2
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,150.38,117.37
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,156.95,119.33
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,127.9,96.71
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,100.63,77.24
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,71.6,58.73
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,52.69,41.81
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,44.99,34.68
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,35.05,25.35
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,24.66,15.01
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,14.38,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,13.76,1.18
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.4,17.93
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.98,28.17
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,46.64,36.34
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,52.64,41.91
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,58.6,47.25
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,98.62,70.15
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,117.35,91.99
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,134.47,106.25
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,150.83,119.97
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,171.21,136.35
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,191.96,152.85
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,256.13,203.33
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,325.07,257.51
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,340.39,269.87
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,352.65,279.49
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,369.51,292.4
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,385.12,304.09
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,377.25,296.94
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,375.5,294.46
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,478.65,374.54
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,587.53,456.52
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,717.05,555.9
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,825.26,636.27
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,680.68,525.65
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,472.06,363.87
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,695.99,539.45
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,866.78,665.22
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,866.0,663.58
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,861.72,661.01
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,851.53,653.2
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,837.96,643.14
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,820.51,631.63
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,799.73,617.8
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,774.85,600.85
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,746.81,580.77
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,713.77,556.41
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,678.07,529.6
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,638.0,498.95
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,595.72,465.88
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,550.16,430.22
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,503.17,392.29
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,452.81,349.88
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,400.91,305.14
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,347.07,258.41
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,293.77,211.36
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,238.75,163.09
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,185.93,118.5
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,130.06,76.38
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,81.33,48.99
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,53.1,42.02
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,49.23,38.56
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,42.52,32.35
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,35.83,25.95
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,24.44,14.9
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,15.15,0.0
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,14.8,2.24
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,29.36,19.67
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,38.83,28.95
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.33,37.87
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,57.67,46.44
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,64.17,52.24
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,97.99,62.34
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,145.81,91.69
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,195.23,129.52
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,247.77,173.12
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,299.89,217.69
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,353.55,263.13
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,407.57,308.57
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,459.49,351.22
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,508.27,389.57
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,556.46,426.12
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,601.31,458.96
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,644.62,489.55
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,682.51,515.74
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,717.62,539.3
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,749.7,561.42
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,779.09,581.34
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,793.26,590.69
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,814.72,604.41
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,830.31,614.81
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,842.66,623.2
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,850.98,628.51
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,856.03,631.73
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,854.92,632.74
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,850.51,631.58
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,845.0,628.47
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,835.83,622.87
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,818.78,614.25
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,798.45,603.22
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,772.74,586.24
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,744.12,566.8
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,710.83,543.3
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,675.01,517.41
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,639.97,491.28
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,597.27,458.91
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,550.84,423.58
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,503.18,386.15
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,452.57,344.71
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,401.69,301.91
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,348.33,256.75
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,292.79,209.13
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,238.83,163.04
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,187.11,120.34
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,135.72,82.55
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,88.35,55.98
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,60.75,48.65
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,55.75,44.21
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,47.73,36.85
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,37.17,27.05
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,26.46,16.63
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,15.9,0.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,14.82,2.73
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,29.4,19.79
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.57,28.71
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,50.43,39.62
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,57.04,45.7
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,63.59,51.52
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,96.28,60.42
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,144.45,89.21
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,194.94,127.59
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,248.41,171.8
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,300.83,216.51
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,357.48,264.34
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,409.6,307.77
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,461.87,349.96
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,511.79,388.53
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,561.15,425.25
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,601.91,455.07
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,643.78,484.61
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,683.34,511.61
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,720.99,536.45
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,753.03,556.66
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,782.18,574.41
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,807.01,589.17
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,828.71,601.37
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,845.2,612.15
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,858.25,620.83
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,865.76,625.59
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,869.77,628.2
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,869.47,629.97
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,865.65,629.44
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,855.51,624.76
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,841.97,617.78
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,824.59,607.71
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,803.88,595.35
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,777.72,578.88
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,748.58,559.64
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,715.44,536.52
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,679.67,511.04
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,639.43,481.95
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,597.24,450.62
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,553.7,417.84
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,505.58,380.66
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,454.45,339.53
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,403.17,297.16
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,349.28,252.32
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,296.07,207.26
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,238.58,159.31
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,186.61,117.3
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,134.96,80.02
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,87.23,53.92
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,59.37,46.66
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,54.28,42.21
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,46.6,35.35
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,36.59,26.23
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,26.19,16.27
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,15.9,0.26
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,13.79,2.4
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.5,17.92
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,38.01,27.91
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,46.7,35.98
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,53.1,41.83
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,59.45,47.44
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,92.5,56.52
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,141.6,85.61
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,192.4,123.97
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,246.02,168.21
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,302.15,215.86
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,356.27,261.68
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,408.51,305.23
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,460.85,347.53
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,510.17,385.48
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,558.62,421.27
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,600.54,451.6
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,643.52,481.45
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,682.31,508.17
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,718.72,532.55
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,750.67,554.42
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,779.81,574.03
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,803.66,588.68
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,824.32,600.36
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,840.49,610.93
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,853.31,619.44
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,861.1,624.21
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,865.47,626.85
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,864.79,627.52
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,860.7,626.05
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,849.07,619.69
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,834.21,611.25
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,816.69,600.58
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,795.96,587.24
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,770.62,570.75
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,742.34,551.89
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,717.01,535.16
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,680.65,510.42
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,640.03,481.06
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,597.48,449.55
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,550.98,414.93
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,503.34,378.37
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,452.48,337.73
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,401.37,295.78
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,345.92,250.1
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,293.39,205.91
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,239.64,161.0
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,188.01,119.26
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,136.8,82.42
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,89.63,56.5
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,62.12,49.05
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,56.43,44.1
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,48.44,36.99
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,37.91,27.41
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,26.88,16.94
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,15.9,1.31
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,8.26,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,6.29,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,17.48,5.02
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,28.91,19.33
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,39.62,29.59
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,48.3,37.73
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,54.28,43.24
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,60.24,48.54
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,92.54,57.24
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,141.93,86.32
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,193.01,124.82
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,246.9,169.25
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,303.33,216.68
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,357.71,261.97
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,409.79,305.22
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,461.95,347.25
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,511.94,386.33
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,561.05,423.43
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,602.48,455.23
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,644.93,486.95
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,683.55,514.28
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,719.75,539.29
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,751.45,561.78
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,780.3,582.04
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,803.51,597.65
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,823.42,610.27
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,839.59,621.0
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,852.39,629.6
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,859.75,634.04
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,863.69,636.31
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,863.05,636.36
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,859.02,634.29
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,847.49,627.32
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,832.74,618.3
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,815.66,607.75
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,795.37,594.44
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,770.39,577.59
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,742.38,558.35
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,709.5,535.28
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,680.4,514.21
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,640.06,484.78
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,597.64,453.11
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,551.33,418.31
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,503.85,381.54
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,422.34,319.04
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,350.8,264.69
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,332.9,245.72
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,293.26,206.95
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,239.43,161.53
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,187.62,119.28
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,136.14,81.83
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,88.6,55.63
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,61.14,48.4
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,55.77,43.71
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,48.13,36.88
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.02,27.64
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,27.65,17.74
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,17.37,2.96
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,7.08,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.53,5.4
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.17,20.49
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,38.14,28.33
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,46.14,35.83
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,51.47,40.76
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,56.82,45.5
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,88.42,53.37
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,138.51,82.02
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,190.3,120.69
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,247.97,167.86
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,301.33,213.13
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,356.0,259.31
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,408.77,303.1
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,461.48,345.49
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,510.26,383.98
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,558.36,420.76
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,603.03,453.97
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,645.88,484.94
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,684.89,512.94
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,721.53,538.71
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,753.12,560.01
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,781.77,578.94
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,806.2,594.9
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,827.36,608.16
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,843.16,618.55
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,855.5,626.77
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,863.12,631.34
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,867.24,633.69
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,866.63,633.76
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,862.52,631.66
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,852.53,625.77
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,839.14,617.73
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,821.51,606.91
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,800.56,593.86
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,775.22,577.35
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,746.78,558.22
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,713.37,534.87
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,677.34,509.17
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,637.46,480.32
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,595.44,449.09
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,549.65,414.65
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,502.47,378.05
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,452.74,337.82
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,401.31,295.18
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,347.38,250.1
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,294.03,204.75
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,239.94,159.14
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,187.63,116.58
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,131.42,75.72
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,82.41,49.29
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,54.63,42.51
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,50.09,38.56
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,43.38,32.58
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,36.67,26.39
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,27.27,17.41
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,16.79,3.42
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,7.87,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,17.92,5.87
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.22,20.43
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,37.79,27.87
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,45.4,35.0
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,50.78,39.94
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,56.16,44.71
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,87.26,52.63
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,137.61,81.48
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,193.23,123.32
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,247.38,167.89
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,301.11,213.38
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,356.11,259.57
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,408.71,303.39
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,461.28,345.82
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,510.44,384.56
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,558.93,421.49
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,604.02,454.77
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,647.33,485.74
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,686.73,513.55
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,723.81,539.11
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,756.38,561.01
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,786.01,580.52
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,811.0,596.28
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,832.72,609.28
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,849.07,619.96
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,861.94,628.49
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,870.07,632.8
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,874.67,634.92
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,874.5,635.31
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,870.78,633.51
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,862.64,628.18
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,850.84,620.52
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,834.0,610.33
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,813.69,597.88
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,787.74,581.45
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,758.64,562.07
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,725.09,539.63
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,688.78,514.68
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,648.38,485.44
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,605.79,453.84
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,559.77,419.47
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,512.19,382.8
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,461.15,341.81
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,408.7,298.57
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,353.98,252.99
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,299.67,206.97
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,244.21,160.39
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,190.48,116.86
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,136.56,78.22
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,81.68,47.76
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,53.25,41.12
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,48.96,37.42
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,42.91,32.04
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,36.91,26.5
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,27.82,17.86
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.8,5.2
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,8.65,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.36,6.38
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.35,20.55
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,37.98,28.02
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,45.63,35.19
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,51.06,40.19
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,56.51,45.01
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,87.57,52.71
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,139.33,82.12
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,196.3,125.1
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,251.71,171.07
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,306.2,218.18
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,361.86,266.23
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,415.87,312.21
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,469.77,356.8
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,434.39,334.44
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,353.7,273.68
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,501.98,388.05
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,658.3,504.99
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,698.48,533.03
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,736.28,559.48
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,769.08,582.89
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,798.87,603.83
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,823.66,619.4
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,845.04,632.04
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,861.7,642.72
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,874.81,651.1
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,882.73,654.83
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,887.02,656.26
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,886.48,655.87
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,882.35,653.22
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,870.29,645.81
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,854.85,636.24
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,837.58,625.1
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,816.93,611.49
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,790.43,593.45
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,760.91,573.02
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,727.4,549.89
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,691.24,524.36
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,650.4,494.14
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,611.25,464.32
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,564.19,428.01
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,515.79,389.72
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,463.74,347.65
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,411.19,304.05
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,321.44,236.88
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,248.34,184.84
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,187.8,140.4
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,141.92,108.63
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,131.97,89.83
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,88.66,54.86
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,60.13,47.52
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,54.65,42.74
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,47.66,36.51
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,40.67,30.04
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,28.62,18.77
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,18.98,6.03
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,8.65,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.36,6.65
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.34,20.68
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,38.01,28.2
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,45.71,35.44
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,50.78,40.12
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,55.88,44.65
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,86.24,52.02
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,138.41,81.3
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,195.23,123.82
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,250.36,169.15
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,305.01,215.42
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,360.77,262.17
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,414.83,307.09
