Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,468.55,350.26
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,518.82,389.35
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,567.93,426.07
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,613.49,458.88
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,657.13,489.1
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,695.33,515.08
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,730.53,538.31
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,762.91,559.12
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,792.31,577.49
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,816.67,592.95
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,837.69,605.4
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,854.11,614.91
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,867.04,622.28
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,874.43,626.22
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,878.28,628.04
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,877.78,628.45
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,873.76,626.73
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,866.14,622.3
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,854.81,615.51
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,836.85,605.62
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,815.45,593.42
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,789.24,576.08
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,759.88,556.02
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,726.11,533.2
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,689.61,507.96
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,649.04,479.52
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,606.33,448.66
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,560.22,414.98
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,512.59,378.97
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,460.94,338.08
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,408.02,295.06
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,353.62,250.35
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,299.64,205.13
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,243.99,158.96
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,190.13,115.8
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,137.0,78.15
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,82.79,48.41
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,54.26,41.74
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,49.64,37.86
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,43.63,32.56
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,37.66,27.07
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,28.62,18.6
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,19.61,6.88
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,8.65,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.76,6.96
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.73,19.05
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,36.03,26.13
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,43.37,32.94
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,48.49,37.61
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,53.64,42.13
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,82.37,48.62
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,137.39,79.58
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,189.42,117.31
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,243.85,161.18
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,297.62,205.78
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,352.41,250.72
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,405.63,293.91
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,458.7,335.48
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,507.93,372.46
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,556.03,407.15
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,600.62,438.37
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,643.34,467.12
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,683.23,492.72
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,721.0,516.07
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,753.02,538.25
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,782.01,558.19
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,806.37,574.32
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,827.34,587.88
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,843.99,599.21
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,857.12,608.39
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,864.7,613.57
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,868.67,616.48
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,868.22,617.28
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,864.2,615.88
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,852.44,609.57
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,837.34,601.14
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,819.88,591.92
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,799.08,580.43
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,773.56,563.68
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,745.0,544.58
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,712.11,521.84
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,676.57,496.82
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,637.25,468.87
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,595.76,438.63
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,550.09,404.99
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,503.01,369.28
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,453.54,330.17
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,402.35,288.72
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,348.58,244.91
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,295.33,200.76
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,241.04,156.15
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,188.56,114.54
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,132.65,74.89
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,83.88,49.38
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,55.76,42.58
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,50.86,38.43
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,44.56,32.95
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,38.29,27.27
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,28.92,18.64
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.35,6.38
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,9.44,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,7.08,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,18.42,6.82
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,29.75,19.86
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,43.13,32.24
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,56.25,44.14
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,69.28,55.83
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,81.97,66.99
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,103.82,76.26
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,136.81,97.28
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,173.13,124.51
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,210.87,154.39
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,187.11,141.61
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,143.0,110.8
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,195.19,151.51
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,249.9,193.42
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,224.9,173.62
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,192.34,147.97
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,328.57,252.79
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,472.19,358.32
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,403.06,305.45
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,323.36,244.9
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,423.64,320.08
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,519.03,388.78
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,458.11,343.52
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,382.06,287.45
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,363.7,274.18
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,344.66,260.01
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,546.77,409.94
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,736.07,540.93
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,701.21,514.81
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,672.62,494.86
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,680.17,500.19
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,693.56,508.91
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,551.14,408.18
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,401.89,299.83
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,411.96,308.17
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,420.59,314.42
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,506.2,378.58
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,570.35,425.07
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,589.61,438.66
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,586.61,435.67
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,541.22,402.14
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,494.61,366.94
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,445.56,328.3
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,395.68,287.81
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,343.74,245.27
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,289.32,200.1
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,236.02,155.54
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,184.18,113.68
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,133.06,77.38
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,85.39,51.9
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,57.61,44.73
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,52.14,40.05
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,45.55,34.26
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,38.95,28.24
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,29.26,19.25
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.36,6.91
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,9.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,7.87,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.71,7.29
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.44,19.85
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,37.06,27.26
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,44.69,34.39
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,50.1,39.34
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,55.5,44.12
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,81.87,50.17
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,131.98,77.41
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,187.4,118.46
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,241.19,162.6
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,294.37,208.25
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,348.66,254.85
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,401.26,299.6
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,453.8,343.15
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,502.47,382.76
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,550.21,420.51
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,594.79,454.68
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,637.58,486.56
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,677.57,515.95
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,715.56,543.27
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,747.88,566.47
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,777.26,587.24
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,801.74,603.27
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,822.88,616.24
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,839.39,626.9
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,852.42,635.29
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,860.34,640.33
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,864.72,643.11
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,864.76,642.71
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,861.28,640.06
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,850.39,632.95
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,836.15,623.71
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,820.01,613.25
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,800.5,600.38
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,775.75,582.03
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,747.82,561.3
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,715.26,539.41
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,679.99,515.0
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,640.78,486.11
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,599.3,454.8
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,553.69,419.56
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,506.6,382.18
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,457.01,341.83
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,405.66,299.02
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,351.67,253.72
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,298.11,208.0
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,243.24,161.57
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,190.0,118.1
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,133.52,76.79
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,84.03,50.14
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,55.23,43.03
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,50.3,38.77
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,44.34,33.49
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,38.41,28.02
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,29.41,19.53
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,20.43,8.72
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,7.87,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.27,7.02
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.56,19.0
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,35.77,25.99
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,42.99,32.73
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,48.02,37.4
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,53.05,41.93
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,78.04,47.89
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,126.49,74.22
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,179.92,113.81
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,231.72,156.46
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,283.13,200.86
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,335.55,246.22
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,386.34,289.73
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,437.16,332.16
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,484.34,370.78
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,530.68,407.64
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,573.89,441.79
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,615.41,473.82
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,653.31,501.78
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,688.95,527.43
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,720.38,550.31
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,749.02,570.85
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,773.16,587.14
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,794.21,600.42
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,810.51,610.81
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,823.5,618.98
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,831.53,624.17
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,836.19,627.19
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,836.27,627.21
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,832.98,625.05
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,823.19,618.56
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,810.15,609.97
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,794.18,599.44
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,774.98,586.41
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,750.39,569.02
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,722.88,549.33
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,691.14,527.32
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,656.86,502.94
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,618.4,474.16
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,577.98,443.21
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,536.11,410.94
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,489.9,374.44
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,440.92,334.18
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,391.53,292.53
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,340.02,248.86
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,289.02,204.88
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,233.5,157.32
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,182.81,115.37
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,132.07,78.24
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,84.71,52.19
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,57.5,45.4
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,52.79,41.3
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,46.25,35.4
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,39.69,29.27
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,30.03,20.19
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.1,8.13
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,9.83,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,8.65,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,18.67,7.41
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.92,21.14
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,38.45,28.48
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,45.99,35.54
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,51.68,40.74
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,57.34,45.74
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,60.81,40.48
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,52.16,38.83
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,73.24,56.47
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,94.13,73.69
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,106.08,83.14
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,118.13,92.57
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,129.72,101.47
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,141.63,110.57
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,185.86,145.38
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,235.91,184.15
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,279.98,217.68
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,325.96,252.23
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,334.44,257.73
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,342.23,262.78
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,386.75,296.33
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,432.57,330.35
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,634.7,485.47
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,805.7,611.83
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,821.75,621.46
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,834.45,630.12
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,842.97,636.0
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,848.11,639.69
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,848.24,639.73
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,844.96,637.57
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,837.83,633.19
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,827.17,626.47
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,810.75,615.53
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,790.98,602.31
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,765.84,584.61
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,737.71,564.51
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,705.51,540.93
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,670.64,514.96
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,631.2,485.22
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,589.86,453.36
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,545.5,419.08
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,500.83,383.47
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,409.93,313.74
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,329.12,252.99
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,252.22,194.48
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,189.97,148.3
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,190.16,143.84
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,175.55,126.5
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,127.55,94.28
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,96.62,75.27
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,80.66,66.02
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,67.26,54.28
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,54.53,42.88
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,40.65,30.26
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,27.73,18.34
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,14.49,5.04
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,7.47,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,9.44,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.24,7.91
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.83,19.42
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,35.36,25.85
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,41.95,32.06
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.24,46.78
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,79.7,65.86
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,92.86,73.26
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,110.44,86.97
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,138.25,108.52
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,169.75,133.23
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,238.43,176.82
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,342.03,253.01
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,382.24,292.1
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,406.07,315.9
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,450.16,352.01
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,492.79,385.88
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,472.6,370.96
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,437.12,342.83
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,571.74,448.42
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,701.32,547.76
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,733.03,571.0
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,761.96,592.39
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,785.47,608.35
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,805.65,621.47
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,822.01,632.79
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,835.06,641.84
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,842.34,646.92
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,846.22,649.74
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,845.99,650.78
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,842.44,649.58
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,795.97,612.45
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,727.0,558.19
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,766.09,591.01
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,788.2,610.63
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,764.15,592.92
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,736.93,572.94
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,704.16,549.33
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,668.9,523.38
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,630.79,493.82
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,590.28,461.78
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,511.63,400.63
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,438.41,343.57
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,428.51,332.74
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,399.97,304.63
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,334.12,250.28
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,277.77,203.82
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,229.2,161.38
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,181.33,120.9
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,132.77,89.43
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,103.75,76.87
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,81.31,67.25
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,70.41,57.52
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,57.66,45.93
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,44.62,33.9
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,32.19,22.26
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,19.58,9.01
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,9.44,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.07,7.81
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,31.0,21.2
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,38.95,28.91
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,46.89,36.32
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,59.01,47.37
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,75.08,61.75
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,88.52,69.97
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,103.37,81.81
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,105.84,83.81
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,107.1,84.84
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,127.58,101.17
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,148.9,118.03
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,166.56,131.81
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,184.7,145.85
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,225.61,177.88
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,265.8,208.89
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,314.18,246.44
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,365.23,285.67
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,430.8,335.36
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,493.09,381.79
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,502.5,387.96
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,510.05,392.85
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,577.15,443.45
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,637.43,488.24
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,750.39,574.99
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,838.05,640.98
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,846.69,645.2
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,851.93,647.73
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,851.75,647.84
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,848.15,645.7
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,815.52,619.97
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,760.76,577.39
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,791.01,603.78
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,793.99,610.34
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,769.62,592.86
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,742.04,572.86
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,709.45,549.7
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,674.15,523.99
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,634.98,493.95
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,593.57,461.48
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,548.59,426.25
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,502.06,388.68
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,452.1,346.63
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,401.46,302.96
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,347.57,256.32
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,294.97,210.0
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,240.68,162.44
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,187.96,118.11
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,135.86,79.52
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,82.46,48.99
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,53.17,41.91
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,48.89,38.17
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,43.27,33.06
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,37.69,27.8
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,29.47,19.94
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,21.3,10.51
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,10.23,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,9.44,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.42,7.37
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,27.22,17.93
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,33.78,24.33
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,40.38,30.52
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,45.22,34.97
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,50.08,39.27
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,76.65,47.63
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,126.63,73.28
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,177.37,110.21
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,230.4,154.42
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,283.32,200.86
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,336.93,248.2
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,390.53,294.96
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,442.12,339.08
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,490.42,379.53
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,537.4,417.72
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,581.85,453.58
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,624.55,487.25
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,664.1,516.99
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,701.4,544.35
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,733.82,568.6
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,763.39,590.41
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,788.1,608.6
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,809.57,623.52
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,827.31,635.59
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,841.64,645.31
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,850.5,651.26
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,855.88,654.88
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,856.56,655.31
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,853.73,653.41
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,840.89,644.57
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,824.76,633.53
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,772.42,592.1
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,701.36,536.97
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,657.65,505.36
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,613.68,473.06
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,543.15,420.71
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,477.0,370.94
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,558.14,435.43
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,594.99,463.57
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,512.17,398.17
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,433.1,336.39
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,393.49,304.3
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,353.42,271.05
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,319.17,240.15
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,278.56,202.3
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,237.56,163.5
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,189.51,119.89
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,137.14,81.19
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,88.08,53.97
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,58.99,46.9
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,54.58,43.07
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,48.4,37.48
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,42.23,31.7
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,32.95,22.93
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,22.06,11.28
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,11.41,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,9.44,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.09,7.92
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,31.01,21.34
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,38.59,28.67
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,46.18,35.71
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,51.9,40.95
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,57.6,45.98
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,78.04,49.68
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,127.17,74.34
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,178.18,110.77
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,235.18,157.01
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,287.67,201.8
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,341.39,247.87
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,393.45,291.99
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,445.44,334.79
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,494.22,373.26
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,542.11,409.58
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,586.32,442.44
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,628.72,472.79
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,666.95,499.43
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,702.52,523.39
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,734.22,543.61
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,763.08,561.26
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,787.87,576.19
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,809.46,588.39
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,798.34,576.55
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,759.77,546.93
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,779.03,559.48
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,795.93,569.76
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,834.61,599.83
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,848.44,612.4
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,842.26,610.12
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,832.42,605.59
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,816.47,596.95
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,797.12,585.91
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,772.26,570.44
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,744.33,552.33
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,712.38,531.35
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,677.7,507.81
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,638.49,479.52
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,597.22,448.89
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,551.98,414.95
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,505.23,378.77
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,455.86,338.79
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,405.18,296.78
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,352.02,252.4
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,299.24,207.61
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,245.41,162.49
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,189.63,117.43
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,137.44,79.83
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,88.44,53.18
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,58.99,46.12
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,54.58,42.36
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,48.03,36.62
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,41.45,30.63
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,32.17,21.98
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,21.41,10.77
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,11.02,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.11,8.58
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.19,21.38
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,41.28,30.98
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,49.14,38.34
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,54.74,43.47
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,60.32,48.4
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,79.25,51.49
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,127.59,75.54
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,178.11,111.8
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,234.79,158.22
