Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,287.03,202.96
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,340.78,249.24
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,392.65,293.61
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,444.44,336.75
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,494.3,377.09
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,541.5,414.12
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,585.16,447.57
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,627.01,478.68
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,666.27,507.08
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,703.47,533.27
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,735.68,556.69
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,765.0,577.73
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,789.36,594.36
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,810.47,607.99
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,827.06,619.1
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,840.22,627.98
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,847.94,632.47
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,852.18,634.7
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,851.74,634.73
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,847.87,632.56
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,838.22,626.57
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,825.24,618.41
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,808.47,608.56
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,788.4,596.11
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,764.06,578.9
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,736.71,559.32
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,704.66,535.85
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,669.98,510.09
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,631.24,481.1
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,590.39,449.87
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,545.67,415.63
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,500.7,380.14
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,451.07,339.44
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,400.83,297.25
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,348.16,252.87
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,295.94,208.13
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,242.7,162.61
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,187.27,117.03
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,135.54,79.21
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,86.99,52.38
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,57.43,45.14
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,53.0,41.33
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,46.8,35.79
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,40.6,30.05
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,31.73,21.74
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,21.43,11.0
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,11.02,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,9.44,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.09,7.86
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,31.02,21.32
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,38.18,28.36
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,45.4,35.15
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,63.68,51.64
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,83.91,69.59
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,100.84,78.9
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,125.27,96.32
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,158.82,119.92
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,201.39,151.87
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,254.75,186.62
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,335.6,247.03
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,387.82,292.99
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,440.27,338.34
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,489.38,379.41
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,537.61,418.62
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,582.08,454.61
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,624.83,488.42
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,664.89,518.51
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,702.87,546.32
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,735.64,571.16
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,765.54,593.59
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,790.98,611.37
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,813.15,625.85
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,830.36,637.94
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,844.11,647.69
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,852.41,653.7
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,857.17,657.35
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,857.19,657.55
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,853.72,655.41
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,845.17,649.97
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,833.16,642.46
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,816.89,631.64
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,797.24,618.4
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,771.83,599.99
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,743.44,579.1
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,711.25,555.93
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,676.34,530.19
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,636.82,499.68
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,595.35,466.92
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,550.41,431.22
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,503.98,393.29
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,455.2,351.77
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,404.31,307.49
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,351.1,261.02
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,298.23,214.16
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,244.04,166.06
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,190.72,120.58
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,138.23,81.25
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,88.71,53.59
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,53.97,42.71
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,50.43,39.55
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,44.46,34.14
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,38.5,28.56
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,31.06,21.45
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,23.75,13.11
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,11.41,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,9.44,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.1,7.84
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,31.07,21.35
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,37.12,27.4
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,43.34,33.3
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,48.08,37.67
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,52.83,41.9
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,74.57,47.89
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,123.58,71.17
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,174.83,107.93
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,228.31,152.31
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,281.18,198.57
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,337.23,247.84
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,388.94,293.26
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,440.33,337.35
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,489.28,378.31
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,537.02,417.03
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,581.36,452.96
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,623.82,486.58
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,662.37,515.44
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,697.96,541.35
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,729.76,565.28
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,758.68,586.77
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,783.46,604.99
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,805.01,620.13
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,821.67,631.63
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,834.92,640.8
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,843.52,647.03
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,848.65,650.95
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,848.72,652.64
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,845.33,652.0
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,837.62,647.51
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,826.38,640.79
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,810.18,631.12
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,790.6,619.01
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,745.34,582.39
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,686.28,535.86
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,656.18,514.71
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,624.87,492.01
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,619.16,488.71
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,592.89,468.59
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,548.42,432.04
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,502.36,393.37
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,415.39,323.98
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,337.04,263.01
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,333.1,253.18
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,297.24,213.77
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,243.25,165.77
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,190.68,120.92
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,132.8,78.95
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,87.08,54.61
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,60.2,48.46
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,57.5,46.03
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,50.15,39.38
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,42.66,32.39
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,31.27,21.75
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,22.08,11.97
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,11.07,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,11.02,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.38,8.0
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,30.29,20.76
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,36.76,27.19
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,43.34,33.43
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,48.07,37.81
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,52.82,42.05
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,69.75,44.43
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,123.2,71.49
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,174.61,108.44
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,228.26,153.16
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,280.9,199.48
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,336.86,249.1
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,388.53,295.55
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,439.88,340.9
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,488.7,382.73
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,536.52,422.65
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,581.46,459.87
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,624.53,494.74
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,662.81,524.36
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,698.3,551.15
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,730.73,576.04
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,760.28,598.39
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,784.89,615.88
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,806.27,629.96
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,823.52,641.95
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,837.34,651.52
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,846.88,658.37
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,852.92,662.84
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,853.04,662.58
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,849.63,659.93
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,839.39,652.48
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,825.82,642.75
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,809.86,632.62
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,790.57,619.89
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,766.94,602.37
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,739.98,582.13
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,640.71,503.02
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,530.47,415.79
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,525.79,413.14
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,509.3,400.53
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,519.71,408.61
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,504.23,394.46
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,455.4,352.46
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,405.26,308.46
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,352.31,261.9
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,296.83,212.66
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,242.64,164.4
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,189.47,118.9
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,136.09,78.58
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,85.42,49.93
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,52.98,42.0
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,48.63,38.11
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,39.87,30.2
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,34.87,25.49
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,28.11,19.02
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,21.45,11.59
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,10.52,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.0,7.64
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,29.43,19.96
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,36.65,27.02
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,43.88,33.81
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,48.91,38.45
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,53.95,42.92
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,71.12,46.34
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,119.68,69.89
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,173.13,116.51
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,207.78,152.04
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,212.22,162.11
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,198.75,156.08
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,242.76,189.82
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,295.24,229.74
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,293.63,228.31
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,291.9,226.57
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,311.82,241.69
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,331.64,256.5
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,513.5,396.12
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,690.66,526.11
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,651.34,493.33
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,571.19,432.13
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,547.1,414.23
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,528.15,399.18
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,602.46,454.8
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,668.89,503.56
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,683.52,513.41
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,688.97,517.39
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,776.3,583.86
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,838.93,629.73
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,830.95,624.65
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,819.5,617.88
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,803.42,607.59
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,783.97,595.01
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,759.89,578.54
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,732.59,559.22
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,701.11,536.24
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,666.88,510.83
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,628.35,481.97
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,587.43,450.57
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,502.04,385.23
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,417.2,320.91
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,377.39,289.69
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,337.8,257.85
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,278.87,212.75
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,227.24,174.05
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,224.15,159.34
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,186.08,114.18
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,133.45,75.09
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,83.45,47.26
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,51.01,39.66
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,47.02,36.23
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,41.59,31.36
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,33.34,23.84
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,26.94,17.78
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,20.65,10.87
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,10.11,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,7.87,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,18.14,6.86
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,28.58,19.02
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,41.07,30.66
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,53.3,41.86
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,65.77,53.07
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,77.9,63.73
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,96.78,73.08
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,130.38,94.09
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,162.03,106.72
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,218.28,142.56
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,270.47,187.63
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,325.54,235.37
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,376.41,279.8
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,427.08,323.2
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,429.37,329.88
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,398.09,307.58
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,444.43,343.27
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,493.58,380.36
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,430.17,331.67
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,354.54,272.79
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,375.44,288.71
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,396.39,304.22
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,371.44,284.48
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,345.14,263.85
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,357.34,273.04
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,369.34,281.94
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,383.47,291.93
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,397.28,301.65
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,384.52,292.04
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,371.34,282.24
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,368.47,280.31
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,365.22,278.08
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,489.1,373.37
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,605.3,459.9
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,364.69,281.41
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,128.08,96.96
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,183.67,141.6
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,238.53,184.89
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,361.56,281.45
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,463.87,358.68
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,384.82,298.57
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,319.22,248.86
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,377.39,291.21
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,392.9,295.3
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,255.88,192.54
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,153.53,120.58
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,177.93,134.55
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,181.73,130.25
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,117.83,86.22
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,76.17,58.96
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,64.65,51.91
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,53.41,42.04
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,42.44,32.23
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,31.36,22.18
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,21.75,13.34
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,12.17,4.15
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,6.07,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,8.65,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,17.23,6.17
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,25.68,16.59
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,31.95,22.73
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,38.3,28.68
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,46.46,36.09
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,51.4,40.47
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,67.18,42.86
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,117.77,65.77
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,170.11,102.2
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,224.67,146.35
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,281.98,195.32
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,336.67,242.54
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,389.28,287.45
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,441.65,330.84
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,491.89,371.35
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,541.03,409.55
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,587.0,444.91
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,631.13,477.84
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,670.86,506.11
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,707.84,531.63
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,741.14,555.07
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,771.5,576.06
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,797.95,592.85
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,821.14,606.4
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,839.01,618.18
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,853.34,627.75
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,862.45,633.38
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,867.96,636.74
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,868.67,637.69
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,865.75,636.38
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,858.32,631.51
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,847.21,624.25
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,830.99,613.91
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,811.22,601.27
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,786.47,585.31
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,758.42,566.2
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,726.54,543.68
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,691.71,518.64
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,652.43,490.12
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,610.81,459.13
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,565.01,424.83
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,517.46,388.06
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,467.07,347.4
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,415.89,304.92
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,362.27,259.96
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,308.6,214.09
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,250.12,164.33
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,195.53,119.27
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,141.33,79.44
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,89.79,50.82
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,54.83,42.49
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,50.48,38.79
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,41.58,31.01
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,36.58,26.45
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,29.41,19.75
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,22.34,12.2
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.94,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,8.65,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.7,6.29
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,26.61,17.23
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,32.5,23.02
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,41.74,31.5
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,46.68,36.0
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,51.64,40.36
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,80.41,55.81
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,126.6,84.55
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,166.25,104.63
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,225.98,144.78
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,282.93,192.74
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,337.01,238.86
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,389.81,283.19
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,442.22,325.89
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,491.9,364.7
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,540.25,401.0
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,585.62,435.45
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,629.08,467.56
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,669.57,495.86
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,707.92,521.9
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,740.58,543.9
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,770.2,563.44
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,796.09,579.76
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,818.55,593.13
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,835.82,604.9
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,849.51,614.45
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,857.75,621.1
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,862.27,625.41
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,863.02,626.82
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,860.18,625.97
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,849.67,620.57
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,835.75,612.91
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,820.09,603.67
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,801.01,592.1
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,777.82,576.9
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,751.18,558.92
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,719.36,537.64
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,684.72,513.8
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,645.91,485.38
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,604.57,454.37
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,559.96,420.75
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,513.64,384.74
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,464.12,344.6
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,413.57,302.51
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,360.72,258.16
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,305.26,211.0
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,250.06,164.2
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,196.12,119.91
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,142.06,80.1
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,90.68,51.33
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,55.85,43.2
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,47.96,36.43
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,42.99,32.1
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,38.06,27.64
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,30.58,20.66
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,23.14,12.84
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,11.34,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,9.44,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,18.56,6.78
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,27.49,18.1
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,33.02,23.64
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,41.95,31.91
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,46.53,36.14
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,51.16,40.25
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,65.96,42.24
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,118.68,65.25
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,172.89,102.55
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,232.63,150.63
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,287.9,197.83
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,343.8,245.91
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,397.81,292.37
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,451.38,337.31
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,502.19,378.84
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,551.68,418.02
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,597.95,453.56
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,642.17,486.46
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,681.81,514.99
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,718.06,540.28
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,751.15,564.27
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,781.21,585.77
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,806.9,602.8
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,829.23,616.42
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,846.16,627.61
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,859.49,636.48
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,868.35,641.2
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,873.58,643.6
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,873.6,643.89
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,869.98,641.88
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,862.23,637.53
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,850.81,630.77
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,834.28,621.52
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,814.22,609.85
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,789.25,593.14
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,761.04,573.32
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,728.19,550.94
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,692.45,525.89
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,653.17,496.57
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,611.63,464.85
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,566.09,430.06
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,518.81,392.83
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,468.47,351.43
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,417.37,308.36
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,363.64,262.81
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,309.88,216.44
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,233.26,161.49
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,181.5,129.9
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,138.68,100.66
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,108.49,82.2
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,88.21,71.77
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,75.05,60.46
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,61.57,48.69
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,47.8,36.4
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,34.95,24.63
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,21.93,12.04
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,11.27,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.5,6.56
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,27.36,17.98
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,32.83,23.43
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,38.47,28.69
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,46.65,36.11
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,51.62,40.49
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,65.02,41.97
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,116.04,63.75
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,168.92,99.98
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,227.37,146.96
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,281.36,192.7
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,336.15,239.41
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,389.14,284.62
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,441.72,328.33
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,491.6,367.98
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,540.21,405.17
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,585.94,439.7
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,629.71,471.69
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,669.11,498.61
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,705.6,522.6
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,738.85,545.17
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,769.12,565.26
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,794.47,581.5
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,816.42,594.6
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,833.65,605.78
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,847.32,614.74
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,856.24,619.93
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,861.54,622.84
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,862.0,623.93
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,858.86,622.76
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,849.46,617.55
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,836.56,610.1
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,820.45,600.52
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,800.89,588.62
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,776.45,573.06
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,748.81,554.56
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,716.77,533.15
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,681.93,509.22
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,643.16,481.02
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,602.08,450.38
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,557.43,416.97
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,511.09,381.18
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,461.76,341.98
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,411.54,300.84
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,359.09,257.38
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,304.16,211.05
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,249.42,164.47
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,195.84,120.27
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,142.38,80.8
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,91.54,51.94
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,55.74,43.28
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,47.89,36.52
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,42.55,31.86
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,37.23,27.03
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,30.13,20.38
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,23.1,12.95
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,11.33,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
