Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,9.44,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,18.12,6.1
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,26.63,17.38
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,32.91,23.62
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,39.28,29.64
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,47.54,37.18
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,52.49,41.59
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,66.04,43.57
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,117.56,65.91
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,170.79,102.79
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,226.11,147.9
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,283.68,197.84
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,338.5,246.17
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,391.37,292.57
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,443.82,337.54
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,494.27,379.75
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,543.59,419.79
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,589.34,455.8
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,633.12,489.19
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,673.33,518.98
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,711.03,546.1
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,743.87,570.34
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,773.66,592.0
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,799.59,609.15
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,822.13,623.0
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,839.56,634.51
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,853.41,643.62
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,862.88,650.09
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,868.69,654.17
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,869.61,654.74
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,866.88,652.93
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,857.96,646.99
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,845.52,638.73
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,829.68,628.22
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,810.33,615.32
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,785.73,598.46
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,757.92,578.6
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,726.27,556.5
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,691.73,531.76
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,652.83,502.23
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,611.54,470.22
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,566.08,435.12
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,518.92,397.61
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,469.23,356.35
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,418.48,313.1
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,364.48,266.89
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,308.06,217.93
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,252.98,170.11
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,199.02,124.67
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,144.62,83.49
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,92.95,53.36
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,55.88,44.13
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,47.99,37.23
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,43.01,32.75
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,38.08,28.14
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,30.95,21.39
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,23.93,13.86
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,11.74,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,8.65,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.32,5.37
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,25.86,16.7
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,31.83,22.66
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,41.1,31.26
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,45.7,35.53
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,50.34,39.67
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,62.95,41.03
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,115.1,62.84
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,173.16,103.36
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,228.63,148.36
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,283.45,195.95
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,338.96,244.73
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,392.73,291.74
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,446.02,337.21
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,496.53,379.22
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,545.7,418.82
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,591.37,454.5
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,634.92,487.44
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,673.96,516.23
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,709.97,542.02
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,742.6,566.16
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,772.14,587.71
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,796.97,604.5
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,818.36,618.03
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,835.03,629.53
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,848.1,638.64
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,856.3,643.25
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,860.87,645.48
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,861.04,646.04
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,857.59,644.22
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,848.96,638.93
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,836.78,631.26
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,820.99,621.92
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,801.7,610.13
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,777.75,594.02
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,750.5,574.54
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,718.82,552.33
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,684.24,527.61
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,645.95,498.49
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,605.08,466.7
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,559.82,431.42
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,512.85,393.73
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,463.35,352.21
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,412.69,308.67
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,359.11,262.49
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,305.49,215.46
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,250.95,167.87
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,197.45,122.66
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,139.73,78.55
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,88.31,48.56
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,50.26,38.98
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,46.55,35.8
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,41.87,31.6
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,37.26,27.3
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,27.88,18.62
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,21.54,11.88
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,10.52,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,8.65,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.31,5.07
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,25.85,16.66
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,32.17,22.95
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,41.82,31.9
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,46.38,36.14
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,50.99,40.26
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,63.99,42.5
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,116.22,64.79
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,169.78,101.6
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,225.45,146.69
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,283.54,196.34
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,338.78,243.93
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,392.32,290.05
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,445.47,334.56
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,495.7,375.58
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,544.62,414.16
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,590.89,449.42
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,635.19,482.02
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,675.08,509.79
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,712.45,534.88
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,745.82,558.55
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,776.15,579.69
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,802.18,596.68
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,824.82,610.44
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,842.4,622.02
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,856.38,631.3
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,865.51,637.14
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,870.99,640.62
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,872.02,642.04
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,869.39,641.14
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,859.79,634.42
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,846.69,625.46
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,830.6,615.73
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,811.01,603.61
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,786.95,587.81
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,759.66,569.07
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,727.75,546.26
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,692.95,520.97
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,654.33,492.57
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,613.36,461.73
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,568.1,427.51
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,521.14,390.96
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,471.4,350.62
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,420.73,308.46
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,367.23,263.75
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,311.41,216.41
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,256.35,169.7
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,202.52,125.32
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,148.42,85.2
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,97.12,55.54
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,54.04,41.79
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,50.09,38.45
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,44.8,33.84
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,39.55,29.07
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,32.09,22.15
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,24.72,14.42
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,12.14,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,7.87,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.24,4.68
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,26.54,17.1
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,32.81,23.28
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,39.18,29.19
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,47.83,37.0
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,53.17,41.71
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,65.12,43.37
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,116.48,64.63
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,169.58,100.39
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,224.85,144.26
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,282.68,192.65
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,337.97,239.39
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,391.12,284.48
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,443.91,328.2
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,494.72,368.45
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,544.37,406.38
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,590.53,441.31
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,634.77,473.81
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,674.76,502.35
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,711.85,528.12
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,745.3,552.33
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,775.77,574.15
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,801.62,591.43
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,824.12,605.39
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,841.58,616.8
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,855.48,625.95
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,864.59,631.19
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,870.08,634.13
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,871.15,635.14
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,868.61,633.89
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,861.2,629.88
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,850.15,623.52
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,834.38,614.94
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,815.07,603.97
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,790.85,588.04
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,763.36,569.03
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,730.88,547.27
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,695.51,522.9
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,656.52,494.26
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,615.12,463.13
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,570.21,429.27
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,523.53,393.01
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,473.16,352.22
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,421.8,309.52
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,368.36,264.65
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,314.85,218.9
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,256.95,169.49
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,202.6,124.36
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,147.9,83.72
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,95.79,53.44
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,56.01,43.33
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,52.11,40.05
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,42.73,31.89
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,37.38,27.05
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,30.22,20.39
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,23.15,13.03
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,11.34,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,7.87,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.24,4.31
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,26.51,17.02
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,32.72,23.23
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,39.03,29.17
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,43.97,33.71
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,52.94,41.67
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,64.22,43.25
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,114.39,64.01
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,166.35,99.09
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,220.51,142.23
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,274.65,187.87
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,332.01,236.32
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,384.11,280.6
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,435.9,323.51
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,485.53,363.0
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,534.0,400.21
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,579.43,434.73
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,622.95,466.84
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,662.63,494.77
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,699.97,520.27
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,732.86,543.78
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,762.78,564.9
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,787.8,581.53
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,809.43,594.95
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,826.76,605.11
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,840.57,612.99
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,848.86,617.71
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,853.56,620.15
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,854.26,621.29
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,851.41,620.19
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,841.71,614.96
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,828.64,607.5
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,813.13,597.82
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,794.24,585.9
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,770.55,570.2
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,743.73,551.89
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,712.14,530.74
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,677.81,507.11
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,639.71,479.34
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,599.39,449.22
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,555.32,416.14
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,509.67,380.85
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,461.14,341.73
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,411.14,300.45
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,358.61,256.79
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,306.27,212.49
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,252.7,167.37
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,200.49,124.58
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,148.16,85.83
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,94.3,53.27
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,55.3,42.53
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,51.14,39.04
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,45.61,34.26
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,40.09,29.28
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,31.95,21.77
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,23.81,13.49
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,11.7,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,7.08,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.39,3.42
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,25.65,16.25
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,32.27,22.81
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,38.95,29.08
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,43.87,33.61
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,52.82,41.56
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,63.97,43.3
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,113.9,63.85
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,165.32,98.21
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,219.02,140.47
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,272.53,185.34
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,329.17,232.98
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,381.53,277.3
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,433.7,320.45
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,483.19,359.7
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,531.58,396.75
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,576.99,431.18
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,620.57,463.26
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,658.86,489.67
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,693.98,513.05
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,727.1,535.57
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,757.39,555.68
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,782.75,572.5
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,804.93,586.49
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,823.07,598.64
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,837.81,608.62
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,847.08,613.87
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,852.88,616.94
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,854.01,618.27
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,851.65,617.41
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,845.34,614.02
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,835.43,608.32
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,820.14,600.01
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,801.42,589.41
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,777.39,573.71
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,750.15,555.15
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,718.9,533.22
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,684.85,508.86
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,646.39,481.0
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,605.59,450.72
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,561.34,417.82
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,515.37,382.57
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,466.42,343.96
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,416.48,303.35
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,363.85,259.6
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,308.86,213.23
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,254.63,167.39
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,201.39,123.57
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,147.85,83.81
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,96.93,53.93
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,56.12,43.06
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,47.9,36.06
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,42.57,31.47
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,37.25,26.71
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,30.15,20.14
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,23.13,12.88
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,11.33,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,7.08,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.18,3.4
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,27.19,17.6
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,34.1,24.51
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,41.06,31.08
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,46.23,35.86
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,51.41,40.48
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,61.82,42.05
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,115.18,65.94
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,166.12,100.21
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,219.48,142.57
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,272.49,187.11
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,326.75,233.03
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,381.28,279.11
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,433.64,322.38
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,483.0,361.66
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,531.41,398.85
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,576.86,433.43
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,620.53,465.7
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,660.29,494.34
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,697.73,520.65
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,731.45,543.74
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,762.28,564.39
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,787.81,581.49
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,810.05,595.39
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,828.11,607.22
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,842.71,616.84
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,852.21,623.59
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,858.16,628.11
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,859.36,629.2
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,857.01,628.07
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,848.08,623.03
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,835.75,615.78
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,820.63,606.38
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,802.1,594.69
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,779.03,579.23
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,752.73,561.07
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,721.27,540.04
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,687.0,516.47
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,648.97,488.6
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,608.53,458.27
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,564.43,425.12
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,518.62,389.65
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,469.63,349.97
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,419.61,308.41
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,365.4,263.24
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,312.06,217.87
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,257.46,171.48
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,203.9,127.09
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,150.51,87.03
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,99.8,56.8
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,53.56,41.37
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,49.28,37.75
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,43.99,33.14
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,38.74,28.37
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,31.29,21.41
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,23.9,13.71
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.34,0.99
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,27.29,17.71
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,33.88,24.4
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,40.57,30.75
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,45.46,35.31
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,50.39,39.72
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,65.19,52.79
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,116.03,66.13
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,168.47,101.7
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,223.3,145.8
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,278.04,192.96
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,335.92,243.24
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,389.15,289.46
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,442.11,334.38
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,438.63,337.19
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,400.95,310.33
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,514.94,397.32
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,633.28,486.08
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,673.27,515.06
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,710.58,541.88
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,744.36,566.7
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,775.21,589.07
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,801.12,606.52
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,823.7,620.63
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,841.66,632.33
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,856.08,641.7
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,865.75,648.27
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,871.82,652.53
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,873.07,653.65
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,870.74,652.46
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,862.85,647.6
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,851.41,640.42
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,835.99,631.48
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,817.07,620.14
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,793.21,603.96
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,766.09,584.77
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,734.04,562.56
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,699.13,537.75
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,660.17,508.37
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,618.82,476.53
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,573.69,441.89
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,526.84,404.83
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,477.18,363.74
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,426.58,320.79
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,371.61,274.03
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,317.46,226.95
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,262.36,178.74
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,208.48,132.9
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,153.87,90.87
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,102.06,59.04
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,55.07,43.41
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,51.53,40.38
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,45.91,35.34
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,40.31,30.13
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,32.87,23.08
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,25.53,15.24
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,12.55,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,13.81,0.69
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.51,19.47
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,37.48,27.46
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,45.47,34.98
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,51.21,40.29
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,56.95,45.41
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,67.41,54.55
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,116.28,68.34
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,167.25,102.69
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,224.73,148.15
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,277.66,192.74
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,331.88,238.85
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,384.88,283.41
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,438.04,326.85
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,488.33,366.33
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,537.63,403.57
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,581.05,436.45
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,624.78,468.55
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,666.54,498.48
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,706.62,526.52
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,739.56,550.48
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,769.6,572.16
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,795.87,589.9
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,818.9,604.75
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,836.58,616.86
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,850.8,626.78
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,860.33,632.92
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,866.33,636.78
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,867.21,638.11
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,864.57,637.22
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,855.27,631.96
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,842.6,624.51
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,826.89,614.69
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,807.83,602.55
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,783.89,586.28
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,756.78,567.53
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,724.98,545.14
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,690.46,520.35
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,652.27,492.39
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,611.76,462.04
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,567.14,428.54
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,520.99,392.87
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,472.27,353.55
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,421.28,311.41
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,368.08,267.13
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,315.22,222.24
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,261.09,175.97
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,208.38,132.08
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,151.25,88.89
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,100.91,58.18
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,58.41,45.6
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,53.98,41.86
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,48.15,36.78
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,42.33,31.5
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,33.85,23.61
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,25.37,14.87
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,11.88,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.41,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.6,18.62
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.99,27.0
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,45.37,34.87
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,51.08,40.25
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,56.79,45.44
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,66.58,54.03
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,114.47,67.61
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,164.82,101.81
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,221.66,147.21
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,273.98,191.73
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,327.76,238.01
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,379.95,282.67
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,432.31,326.35
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,482.33,367.11
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,530.04,404.89
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,575.06,439.74
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,618.44,472.36
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,658.59,501.79
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,696.53,528.91
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,729.57,552.69
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,759.82,574.11
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,785.99,591.64
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,809.02,606.41
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,827.29,618.6
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,842.16,628.59
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,851.58,635.01
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,857.55,639.23
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,858.86,640.43
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,856.7,639.42
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,848.7,634.56
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,837.31,627.52
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,821.72,617.67
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,802.76,605.54
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,779.38,589.48
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,752.84,570.94
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,721.57,548.43
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,687.56,523.55
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,648.94,495.05
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,608.09,464.21
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,564.02,430.81
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,518.4,395.19
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,469.9,356.28
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,419.26,314.52
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,366.62,270.12
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,314.27,225.05
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,260.24,178.29
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,207.75,134.0
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,151.1,90.27
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,101.22,59.11
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,58.27,46.05
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,53.85,42.27
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,48.04,37.08
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,42.24,31.7
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,33.78,23.76
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.32,14.96
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,11.87,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
