Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.04,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.8,17.96
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.81,26.06
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,43.84,33.64
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,60.74,48.95
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,79.63,65.78
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,94.56,78.79
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,119.94,91.61
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,153.26,113.22
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,198.51,145.66
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,253.32,182.86
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,326.06,237.35
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,378.13,282.16
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,430.38,326.16
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,480.25,367.14
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,527.57,404.96
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,572.76,440.03
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,616.33,472.81
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,655.08,501.12
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,691.18,526.75
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,724.07,550.6
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,754.22,572.1
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,779.27,588.94
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,801.18,603.35
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,819.44,615.28
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,834.42,625.01
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,843.25,631.04
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,848.7,634.9
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,850.0,635.7
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,847.95,634.36
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,842.98,631.51
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,834.48,626.36
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,819.79,616.72
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,801.74,604.85
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,777.8,588.36
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,750.79,569.48
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,719.76,548.2
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,686.01,524.46
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,647.87,495.98
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,607.58,465.28
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,563.9,432.13
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,520.43,398.05
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,470.66,357.51
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,420.33,315.47
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,367.68,271.17
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,315.39,226.3
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,261.79,180.08
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,206.03,133.26
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,153.85,93.3
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,104.76,62.49
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,61.31,48.92
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,56.63,44.91
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,50.19,39.14
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,43.71,33.13
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,34.53,24.47
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,23.68,13.6
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,11.86,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.3,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,27.05,17.25
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,34.71,25.06
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,42.4,32.34
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,58.17,46.66
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,77.16,63.59
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,91.52,76.12
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,111.65,87.08
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,137.98,106.94
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,168.12,130.23
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,203.09,157.23
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,241.98,187.57
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,290.88,225.23
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,343.44,265.77
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,313.23,243.83
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,268.93,209.57
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,439.44,341.44
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,619.11,475.5
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,581.86,444.8
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,507.1,386.27
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,546.32,415.61
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,586.31,444.56
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,709.52,536.88
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,813.8,612.66
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,832.23,624.28
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,847.18,634.34
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,856.6,640.74
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,862.43,644.85
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,863.86,645.73
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,861.72,644.32
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,851.11,636.43
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,837.11,626.38
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,821.93,617.66
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,803.38,606.63
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,779.66,590.48
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,752.82,571.68
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,721.56,550.2
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,687.57,526.26
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,649.46,497.76
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,609.15,466.99
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,564.7,433.07
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,518.71,396.97
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,470.62,357.61
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,420.41,315.57
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,367.35,270.91
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,314.57,225.55
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,240.86,171.18
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,187.12,136.18
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,155.68,103.29
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,102.53,59.5
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,57.61,45.46
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,53.17,41.67
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,47.34,36.54
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,41.52,31.19
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,33.05,23.23
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,24.57,14.36
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,12.11,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.52,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.52,15.87
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,32.47,23.07
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,39.52,29.76
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,45.61,35.41
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,57.0,45.63
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,68.28,55.55
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,80.04,62.69
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,110.13,86.75
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,142.38,112.15
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,173.12,136.01
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,206.82,162.25
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,253.7,198.31
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,303.49,236.55
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,301.48,235.25
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,288.35,224.78
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,451.53,351.39
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,623.15,480.95
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,593.75,455.81
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,521.02,398.59
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,565.8,431.76
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,620.24,470.55
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,722.11,546.5
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,810.43,610.94
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,782.55,586.31
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,725.16,541.56
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,803.32,601.68
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,858.2,642.47
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,859.62,642.91
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,857.59,641.57
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,789.46,591.59
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,698.67,523.77
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,768.7,578.85
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,808.45,610.57
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,784.72,594.07
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,757.79,574.97
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,726.43,553.48
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,692.28,529.47
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,653.13,500.29
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,611.74,468.79
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,567.25,435.01
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,521.13,398.92
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,472.05,358.86
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,422.16,317.01
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,368.35,271.53
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,315.29,225.69
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,260.67,178.22
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,207.48,133.03
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,141.99,93.61
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,114.27,86.25
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,89.23,73.51
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,75.98,62.0
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,56.89,45.06
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,39.32,29.23
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,31.13,21.55
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,22.97,13.01
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.51,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.46,15.65
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,32.78,23.21
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,40.16,30.19
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,45.34,35.09
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,50.54,39.85
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,45.21,34.98
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,39.79,28.5
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,69.08,53.17
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,97.48,76.62
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,132.44,104.49
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,170.41,134.49
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,204.96,161.63
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,241.96,190.6
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,270.82,212.7
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,300.67,235.33
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,401.12,312.35
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,502.05,388.19
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,467.65,360.54
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,414.92,318.99
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,487.02,374.03
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,572.32,437.16
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,626.18,477.01
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,690.39,523.81
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,778.66,591.07
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,847.82,642.26
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,858.11,647.62
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,864.82,651.1
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,866.33,653.61
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,864.28,653.82
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,856.35,648.84
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,844.95,641.58
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,829.97,631.62
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,811.55,619.32
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,788.55,603.58
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,762.28,584.69
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,731.14,563.06
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,697.12,538.85
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,659.37,510.5
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,619.17,479.62
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,574.83,445.5
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,528.75,408.97
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,479.65,368.35
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,429.43,325.68
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,374.88,279.16
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,321.02,232.13
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,265.98,183.61
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,212.06,137.11
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,157.98,94.5
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,106.62,61.38
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,53.93,42.56
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,49.99,39.17
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,44.72,34.41
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,39.5,29.51
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,32.03,22.4
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,24.67,14.4
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,12.14,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.5,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.4,15.58
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,33.1,23.57
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,40.85,30.92
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,45.96,35.72
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,51.11,40.36
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,60.76,48.87
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,109.48,63.02
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,166.05,109.27
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,204.15,145.98
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,255.77,183.11
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,322.42,234.62
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,375.11,279.96
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,428.34,324.58
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,477.4,364.87
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,525.7,403.3
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,571.37,439.62
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,615.39,473.8
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,655.75,503.61
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,693.88,531.09
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,727.17,555.55
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,757.64,577.65
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,783.89,596.1
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,807.0,611.32
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,825.33,624.06
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,840.22,634.54
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,850.0,640.76
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,856.26,644.64
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,857.79,646.27
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,855.8,645.6
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,847.59,641.04
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,835.97,634.17
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,819.97,625.19
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,800.62,613.81
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,776.86,597.88
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,749.98,578.76
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,718.66,556.74
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,684.6,532.21
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,647.23,503.82
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,607.51,472.99
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,563.47,438.82
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,517.84,402.38
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,469.14,361.76
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,419.43,319.25
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,366.47,273.74
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,314.26,227.91
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,260.44,180.27
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,207.62,134.52
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,154.7,92.65
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,104.51,60.0
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,51.89,40.76
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,47.6,37.04
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,42.31,32.26
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,37.04,27.33
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,29.59,20.27
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,22.2,12.33
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,10.9,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.32,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,23.1,13.47
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,29.72,20.47
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,36.43,26.84
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,41.37,31.53
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,50.18,39.53
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,60.39,48.54
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,109.77,62.57
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,149.91,103.57
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,154.75,121.0
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,219.53,160.27
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,320.88,233.36
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,327.94,250.56
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,293.93,230.5
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,313.91,246.36
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,332.11,260.17
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,468.46,366.73
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,614.85,479.49
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,654.78,509.1
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,692.22,536.81
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,725.7,561.93
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,756.35,584.61
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,782.88,603.76
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,806.22,619.84
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,824.25,631.95
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,838.84,641.72
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,849.1,648.55
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,855.84,653.03
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,857.42,654.04
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,855.45,652.71
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,846.49,646.62
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,834.13,638.29
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,819.37,628.1
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,801.23,615.59
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,778.16,599.8
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,751.9,580.75
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,720.83,557.92
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,686.98,532.65
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,649.03,503.86
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,608.72,472.66
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,565.21,439.08
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,520.03,403.17
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,471.49,362.96
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,421.93,320.79
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,368.25,274.94
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,315.32,228.66
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,261.37,180.98
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,208.51,135.2
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,155.35,93.0
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,104.93,59.96
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,56.19,44.58
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,46.9,36.41
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,41.96,31.94
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,37.07,27.34
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,29.61,20.27
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,22.21,12.27
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.51,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,21.49,12.04
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,27.78,18.74
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,34.18,24.83
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,42.04,32.05
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,47.03,36.55
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,76.47,62.6
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,120.25,89.61
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,147.43,97.44
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,208.83,135.96
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,264.22,183.81
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,317.24,230.39
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,368.43,275.2
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,419.48,318.8
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,468.54,359.71
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,516.69,398.62
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,561.74,434.01
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,605.09,467.03
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,645.04,496.6
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,682.62,523.65
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,716.04,548.38
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,746.66,570.73
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,772.5,588.01
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,795.09,602.49
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,813.47,614.93
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,828.45,625.1
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,838.28,630.61
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,844.61,633.82
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,846.22,635.12
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,844.29,634.13
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,836.98,629.55
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,826.22,622.71
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,811.44,613.15
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,793.25,601.28
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,770.93,586.52
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,745.39,568.67
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,715.02,547.61
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,681.83,524.04
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,644.06,495.75
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,603.89,464.99
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,560.49,431.71
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,515.39,396.09
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,467.29,356.45
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,418.11,314.83
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,366.32,270.64
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,314.46,225.46
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,258.22,176.22
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,205.16,130.53
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,152.02,88.56
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,101.41,55.53
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,52.65,40.83
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,47.0,35.89
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,41.98,31.49
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,34.1,24.38
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,27.34,18.02
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,20.66,10.77
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,10.11,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.72,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.96,10.61
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,28.16,18.98
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,34.69,25.17
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,38.94,29.16
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,43.27,33.05
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,52.94,41.47
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,102.42,54.8
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,153.42,89.17
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,210.16,134.75
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,262.95,180.21
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,316.57,227.01
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,368.44,272.54
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,420.16,317.06
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,469.84,358.35
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,518.41,397.52
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,563.91,434.05
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,607.68,468.37
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,647.27,498.0
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,684.04,524.85
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,717.46,549.65
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,748.08,572.06
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,774.48,589.5
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,797.75,604.16
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,815.85,616.4
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,830.51,626.35
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,841.16,633.88
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,848.31,639.12
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,849.97,641.91
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,848.05,642.35
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,841.42,638.37
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,831.26,632.03
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,816.69,622.44
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,798.66,610.47
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,775.91,595.36
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,749.84,577.39
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,719.71,556.4
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,686.66,532.85
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,649.33,504.52
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,609.48,473.6
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,567.1,440.62
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,522.76,405.09
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,474.66,365.62
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,425.28,323.84
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,373.19,278.64
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,320.68,232.09
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,267.03,184.07
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,214.03,137.65
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,156.21,91.15
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,103.98,56.48
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,53.48,42.0
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,47.44,36.73
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,42.37,32.16
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,37.35,27.45
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,27.93,18.68
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,21.59,11.53
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.56,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.55,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.6,11.85
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,27.93,18.82
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,37.3,27.57
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,42.33,32.29
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,47.41,36.88
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,57.4,45.69
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,108.37,59.45
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,161.36,95.5
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,216.78,140.28
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,274.68,190.18
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,330.24,238.81
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,383.78,285.46
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,437.09,330.76
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,488.56,373.27
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,539.07,413.61
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,586.14,450.23
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,631.38,484.34
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,672.79,514.66
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,711.65,542.31
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,746.53,567.83
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,778.46,590.87
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,805.39,608.4
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,828.95,623.3
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,848.19,636.48
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,863.86,647.3
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,874.26,653.69
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,880.97,657.65
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,883.14,659.31
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,881.59,658.58
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,873.28,653.63
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,861.39,646.33
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,846.48,636.51
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,828.01,624.3
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,804.41,608.79
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,777.44,590.36
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,745.92,567.4
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,711.44,541.95
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,673.1,513.39
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,632.24,482.32
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,586.97,447.1
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,539.84,409.58
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,489.72,368.88
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,438.5,326.2
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,384.6,280.93
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,330.54,234.5
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,272.06,184.38
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,216.79,137.52
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,161.36,93.87
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,108.5,59.19
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,57.43,44.74
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,49.73,38.13
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,40.87,30.37
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,35.85,25.79
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,28.63,19.01
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,21.52,11.18
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,10.23,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.54,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.54,11.61
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,28.23,18.97
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,35.04,25.36
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,43.01,32.64
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,48.04,37.15
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,58.49,46.3
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,109.14,59.96
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,161.49,95.17
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,216.34,138.81
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,273.28,186.71
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,327.88,233.05
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,381.33,278.48
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,434.65,322.66
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,485.28,363.57
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,534.84,402.37
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,581.26,437.67
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,625.89,470.62
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,666.02,499.69
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,703.2,525.97
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,737.57,550.57
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,769.11,572.83
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,795.38,589.57
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,818.38,603.49
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,837.59,616.09
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,853.32,626.45
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,863.45,633.62
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,870.0,638.54
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,871.73,639.97
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,869.86,639.16
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,864.28,636.72
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,855.03,631.85
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,840.25,622.65
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,821.93,611.1
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,799.02,596.71
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,772.79,579.47
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,741.89,558.86
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,708.03,535.63
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,669.55,507.47
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,628.57,476.79
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,584.34,443.61
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,538.23,407.96
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,488.69,368.55
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,437.93,326.89
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,384.4,281.91
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,330.67,235.68
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,272.46,185.2
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,217.21,137.9
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,161.78,94.31
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,108.86,59.4
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,57.69,45.16
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,49.0,37.64
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,43.54,32.78
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,35.12,25.14
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,28.29,18.7
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,21.58,11.1
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
