Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,9.44,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.96,10.19
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,26.73,17.72
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,36.44,26.77
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,41.08,31.16
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,45.79,35.43
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,56.7,37.74
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,107.84,59.02
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,160.74,95.38
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,219.45,143.32
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,274.22,190.99
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,329.84,239.95
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,383.66,286.91
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,437.43,332.61
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,488.99,375.32
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,539.48,415.75
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,587.08,452.66
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,632.91,487.03
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,674.45,517.25
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,713.62,544.88
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,748.58,570.13
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,780.58,592.86
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,808.4,610.22
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,832.86,625.02
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,852.19,637.88
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,867.94,648.42
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,878.42,655.5
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,885.2,660.22
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,887.43,662.0
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,885.94,661.4
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,877.31,656.46
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,865.1,649.17
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,849.88,639.55
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,831.11,627.52
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,807.31,612.3
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,780.2,594.15
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,748.86,571.59
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,714.56,546.5
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,675.36,517.56
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,633.71,486.11
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,588.61,451.97
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,541.74,415.42
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,491.58,374.46
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,440.34,331.5
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,386.06,285.65
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,331.75,238.71
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,273.55,188.01
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,218.41,140.56
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,163.39,96.76
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,111.06,61.75
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,60.28,47.62
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,50.39,39.03
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,41.49,31.11
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,36.51,26.47
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,28.95,19.34
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,21.48,10.94
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,10.23,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,10.23,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.55,11.25
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,28.23,19.02
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,35.05,25.55
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,43.44,33.29
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,48.88,38.22
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,60.01,40.31
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,111.14,61.49
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,164.02,97.23
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,219.45,141.31
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,277.6,189.94
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,333.68,236.98
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,387.79,282.18
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,441.75,325.83
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,493.22,365.7
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,543.64,403.19
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,591.37,438.57
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,637.32,471.6
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,677.2,499.41
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,713.77,524.24
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,748.46,547.97
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,780.25,569.33
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,807.43,587.52
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,831.35,602.91
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,850.29,615.68
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,865.73,626.28
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,875.98,632.38
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,882.62,636.23
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,884.41,638.3
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,882.59,638.13
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,876.67,635.83
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,867.08,631.12
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,851.51,622.08
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,832.43,610.7
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,808.71,596.17
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,781.69,578.79
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,749.75,556.82
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,714.92,532.41
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,676.02,504.58
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,634.71,474.33
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,589.41,441.26
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,542.36,405.78
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,491.99,365.91
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,440.65,324.12
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,387.15,280.11
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,331.83,233.65
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,275.71,186.17
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,220.8,140.23
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,165.79,97.23
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,113.56,62.69
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,62.93,48.92
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,47.85,36.0
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,42.5,31.37
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,37.2,26.57
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,29.28,19.28
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,21.43,10.55
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,10.23,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,9.83,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.72,10.3
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,27.85,18.57
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,35.09,25.47
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,43.51,33.21
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,48.97,38.14
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,60.57,40.3
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,112.2,61.74
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,165.57,97.76
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,221.49,142.17
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,279.54,190.69
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,335.48,237.69
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,390.16,283.49
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,444.73,327.87
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,496.84,369.29
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,547.94,408.59
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,595.38,444.03
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,640.98,477.07
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,682.84,506.04
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,722.11,532.39
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,757.25,555.9
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,789.43,576.95
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,816.97,594.17
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,841.14,609.02
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,860.21,621.78
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,875.66,632.3
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,886.64,640.03
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,893.9,645.47
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,895.78,647.05
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,893.92,646.35
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,885.69,642.07
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,873.85,635.51
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,858.61,626.34
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,839.82,614.85
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,815.59,599.74
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,788.05,581.91
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,756.29,561.05
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,721.6,537.66
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,682.13,509.56
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,640.28,479.04
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,594.72,445.71
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,547.4,410.0
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,496.5,370.46
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,444.66,328.88
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,390.7,284.43
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,335.03,237.57
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,278.27,189.43
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,222.88,142.91
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,167.62,99.61
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,115.27,64.65
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,60.69,39.98
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,49.26,37.71
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,43.57,32.72
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,37.92,27.55
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,30.03,20.12
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,22.23,11.06
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,10.62,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,10.23,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.44,10.6
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,29.28,19.85
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,37.21,27.41
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,42.51,32.42
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,47.86,37.28
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,63.53,43.0
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,113.88,64.52
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,166.2,100.39
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,221.34,144.84
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,276.49,192.16
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,335.0,242.57
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,389.2,289.2
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,443.36,334.58
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,495.37,376.96
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,546.48,417.23
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,593.77,453.38
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,639.28,487.07
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,680.98,517.33
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,720.19,545.03
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,755.56,570.51
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,787.98,593.55
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,815.6,610.96
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,839.96,625.88
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,858.96,638.42
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,874.37,648.65
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,885.71,655.0
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,893.37,658.99
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,895.26,660.13
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,893.44,658.94
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,885.2,653.63
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,873.37,646.07
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,857.35,635.79
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,837.79,623.2
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,814.0,607.79
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,786.9,589.76
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,754.84,567.29
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,719.9,542.39
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,680.01,513.47
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,637.86,482.26
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,592.69,448.92
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,545.82,413.23
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,494.44,373.03
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,442.46,331.05
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,387.92,285.77
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,333.72,239.65
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,269.09,186.33
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,207.87,136.83
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,161.67,98.6
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,113.29,64.2
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,63.83,42.6
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,51.85,40.32
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,45.94,35.01
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,40.05,29.52
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,31.47,21.42
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,22.95,11.41
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,11.02,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,10.62,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.23,10.83
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,30.0,20.42
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,37.86,27.97
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,49.63,38.75
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,65.71,53.16
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,79.14,61.89
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,94.36,74.04
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,126.93,97.87
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,169.69,129.84
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,163.76,127.24
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,149.92,117.62
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,219.55,171.25
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,301.73,234.01
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,413.44,317.28
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,542.3,413.19
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,517.91,395.03
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,455.39,347.22
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,587.55,447.05
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,715.35,540.36
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,750.62,565.2
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,783.03,588.54
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,810.07,606.05
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,833.81,620.99
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,853.33,633.88
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,869.35,644.51
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,880.16,652.2
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,887.35,657.6
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,890.05,659.29
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,889.1,658.68
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,882.04,654.53
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,871.36,648.08
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,856.65,638.6
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,838.37,626.79
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,815.31,612.12
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,788.84,594.8
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,757.37,573.69
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,722.92,549.97
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,684.25,521.63
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,643.04,490.78
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,597.54,456.86
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,550.23,420.48
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,499.97,380.06
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,448.57,337.5
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,394.02,291.85
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,337.62,243.57
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,280.82,194.06
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,225.12,146.04
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,169.4,101.34
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,116.44,65.04
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,65.0,42.49
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,47.28,36.28
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,41.87,31.48
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,36.51,26.52
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,28.93,19.29
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.47,10.09
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,10.23,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,9.83,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.65,9.25
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,27.73,18.4
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,34.97,25.37
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,39.98,30.13
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,48.79,38.1
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,62.05,40.95
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,113.28,63.52
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,166.0,100.3
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,221.43,145.77
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,237.34,175.01
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,208.1,163.27
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,279.9,217.95
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,359.95,279.46
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,449.93,348.38
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,545.53,422.12
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,523.62,406.39
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,454.8,353.11
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,588.35,456.6
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,717.42,554.02
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,751.68,578.49
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,783.01,601.08
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,810.22,619.82
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,834.09,636.03
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,852.82,648.71
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,868.03,659.05
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,878.01,666.16
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,884.36,670.9
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,885.83,672.1
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,883.67,670.93
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,876.29,666.27
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,865.37,659.25
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,850.01,649.22
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,831.18,636.8
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,807.59,621.05
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,780.66,602.64
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,748.89,580.72
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,714.24,556.17
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,675.57,527.04
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,634.37,495.34
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,589.64,460.99
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,543.17,424.2
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,492.98,382.82
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,441.74,339.35
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,388.29,293.41
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,333.1,245.01
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,277.01,195.49
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,222.14,147.46
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,158.81,104.18
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,118.97,83.86
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,75.9,54.18
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,47.02,36.49
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,41.66,31.61
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,36.35,26.59
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,28.82,19.33
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,21.42,9.81
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,10.23,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,9.05,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.98,7.62
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,26.08,16.93
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,33.32,23.9
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,38.36,28.74
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,47.04,36.68
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,53.62,37.25
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,60.92,46.55
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,90.8,71.23
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,121.92,96.48
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,133.23,105.39
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,144.37,114.08
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,215.81,170.13
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,299.95,236.09
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,362.65,284.47
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,427.98,334.68
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,528.59,412.27
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,627.22,487.92
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,627.07,484.73
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,594.98,457.65
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,688.78,530.04
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,772.91,594.12
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,799.79,610.89
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,823.43,625.75
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,842.12,638.08
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,857.31,648.06
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,868.1,655.42
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,875.28,660.42
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,877.6,662.21
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,876.28,661.64
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,870.74,658.29
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,861.47,652.47
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,846.67,642.65
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,828.31,630.43
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,805.04,614.82
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,778.33,596.8
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,747.16,574.67
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,713.0,549.55
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,674.34,520.67
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,633.08,489.22
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,533.12,412.55
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,430.98,334.38
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,456.33,352.11
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,440.7,334.75
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,387.12,288.99
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,333.28,241.99
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,277.42,192.51
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,222.34,144.27
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,167.06,99.11
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,110.04,58.7
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,58.15,35.28
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,42.66,32.33
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,37.82,27.95
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,33.07,23.47
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,25.99,16.69
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,19.04,7.65
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,8.26,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,8.26,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,19.05,7.21
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,25.99,16.89
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,33.08,23.77
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,38.25,28.69
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,43.48,33.49
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,57.37,35.94
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,109.14,58.87
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,166.83,100.01
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,222.85,146.11
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,247.07,181.47
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,233.14,181.74
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,328.61,251.52
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,442.99,338.54
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,494.78,381.28
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,545.34,421.93
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,592.4,459.51
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,637.55,494.66
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,678.98,525.14
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,717.61,552.74
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,752.35,578.06
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,784.13,600.47
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,811.01,618.7
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,834.46,634.56
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,853.47,647.06
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,868.92,657.17
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,879.47,664.37
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,886.36,669.19
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,888.31,670.41
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,886.56,669.24
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,878.82,663.18
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,867.49,654.79
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,851.99,644.56
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,832.97,631.99
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,810.23,615.96
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,784.0,597.52
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,752.27,576.35
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,717.62,552.31
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,679.09,523.84
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,637.92,492.72
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,592.4,457.51
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,545.08,419.93
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,495.07,379.21
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,443.81,336.27
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,390.18,290.86
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,336.39,244.16
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,280.51,195.19
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,225.27,147.12
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,166.19,98.78
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,112.67,61.04
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,60.86,37.0
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,44.19,33.68
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,38.99,28.98
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,33.87,24.15
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,26.4,17.0
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,19.04,7.22
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,7.87,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,18.15,5.98
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,25.12,16.0
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,32.23,22.9
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,37.42,27.83
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,42.68,32.63
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,57.35,35.25
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,109.41,58.56
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,167.0,99.57
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,222.96,145.5
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,278.62,194.03
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,335.22,243.7
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,390.01,291.29
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,444.6,337.37
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,496.83,380.16
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,548.01,420.63
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,595.89,458.32
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,641.88,493.56
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,683.72,524.03
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,722.35,551.39
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,757.6,575.57
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,789.9,596.72
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,817.82,614.16
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,842.44,629.29
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,862.1,642.29
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,878.16,652.96
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,889.25,659.52
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,896.64,663.69
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,899.05,665.57
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,897.69,665.06
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,891.29,661.29
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,881.12,655.11
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,865.6,645.4
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,846.45,633.27
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,822.45,618.13
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,795.01,600.53
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,763.27,580.05
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,728.49,556.18
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,689.08,527.31
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,647.12,495.87
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,601.69,461.77
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,554.31,425.1
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,503.36,383.86
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,451.24,340.46
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,396.71,294.52
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,341.95,247.17
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,285.04,197.59
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,229.01,149.04
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,169.36,100.29
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,115.21,62.07
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,62.25,37.17
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,44.31,33.64
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,39.08,28.92
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,33.93,24.07
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,26.43,16.89
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,19.05,6.67
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,8.26,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,7.87,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,18.14,5.27
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,25.54,16.29
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,33.07,23.61
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,38.24,28.53
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,43.48,33.34
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,58.92,36.05
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,111.19,59.85
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,168.89,101.18
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,225.05,147.46
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,280.88,196.35
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,337.65,246.38
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,392.6,294.34
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,447.34,340.83
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,499.48,383.87
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,550.51,424.57
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,598.48,462.65
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,644.55,498.29
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,686.51,528.99
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,725.78,556.92
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,761.52,583.05
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,794.27,605.87
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,821.8,623.25
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,845.96,638.25
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,866.27,652.16
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,882.96,663.67
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,894.25,670.32
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,901.76,674.5
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,904.21,676.35
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,902.84,675.75
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,895.09,671.22
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,883.65,664.27
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,868.59,655.62
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,849.87,644.49
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,826.55,629.17
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,799.69,611.35
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,767.89,589.15
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,733.03,563.63
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,694.1,534.7
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,652.38,503.04
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,606.6,468.29
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,558.86,430.99
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,507.79,389.31
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,455.31,345.27
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,400.11,298.48
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,344.66,250.26
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,287.43,200.03
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,230.9,150.68
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,173.82,103.7
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,115.24,61.55
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,61.71,36.07
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,42.84,32.48
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,37.55,27.68
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,32.32,22.75
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,25.17,15.85
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,18.17,5.56
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
