Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,7.87,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,18.15,4.46
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,25.55,16.25
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,33.08,23.6
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,38.26,28.55
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,43.52,33.38
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,60.28,36.58
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,113.39,61.25
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,171.67,102.97
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,228.64,149.7
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,285.61,198.76
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,343.57,248.63
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,399.31,296.47
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,454.87,342.79
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,508.06,385.82
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,560.12,426.48
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,608.91,463.37
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,655.8,497.66
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,697.44,527.41
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,735.93,554.17
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,771.72,578.56
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,804.52,599.76
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,832.55,616.94
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,857.19,631.8
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,876.72,644.94
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,892.58,655.78
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,904.31,662.69
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,912.26,667.21
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,913.88,668.97
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,911.68,668.35
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,904.04,664.22
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,892.65,657.69
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,877.08,648.07
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,857.85,636.05
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,833.51,620.86
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,805.78,603.28
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,773.28,582.27
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,737.78,558.02
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,697.71,529.07
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,655.17,497.62
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,609.22,463.6
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,561.41,427.09
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,509.87,385.84
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,457.3,342.59
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,402.22,296.85
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,347.02,249.76
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,287.44,198.32
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,230.78,149.61
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,174.14,104.02
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,120.26,66.13
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,68.09,41.01
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,48.82,37.29
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,39.58,29.14
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,34.16,24.12
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,26.1,16.42
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,18.16,4.74
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,8.65,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,8.26,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.37,3.04
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,24.51,15.2
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,31.82,22.29
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,40.47,30.26
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,46.42,35.67
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,63.47,38.77
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,115.3,63.1
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,169.33,101.01
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,226.13,146.77
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,284.89,196.36
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,342.01,244.63
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,397.45,290.86
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,452.8,335.54
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,505.42,376.63
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,556.98,415.4
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,605.06,451.15
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,651.31,484.49
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,694.16,514.86
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,734.55,542.82
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,770.02,566.46
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,802.47,586.83
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,830.25,604.3
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,854.58,619.48
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,874.46,632.61
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,890.71,643.46
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,901.21,650.68
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,907.91,655.56
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,910.36,657.42
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,909.01,656.94
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,901.51,652.57
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,890.31,645.89
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,874.85,637.77
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,855.78,627.25
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,831.94,612.28
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,804.7,594.99
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,772.29,574.34
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,736.87,550.52
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,697.31,522.33
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,655.25,491.68
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,609.47,458.26
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,561.85,422.4
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,510.49,381.96
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,458.11,339.51
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,403.04,294.88
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,347.9,248.82
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,288.69,198.51
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,232.29,150.6
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,175.43,104.96
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,121.41,66.9
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,69.58,41.67
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,45.74,34.44
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,39.89,29.27
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,34.09,23.93
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,26.05,16.23
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,18.15,3.81
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,8.26,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.29,1.85
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,25.59,16.06
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,33.99,24.27
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,39.36,29.4
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,44.82,34.4
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,66.73,41.48
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,118.05,66.15
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,171.44,103.85
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,227.88,149.41
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,283.95,197.06
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,341.47,245.92
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,398.33,293.46
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,453.73,338.46
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,506.13,379.32
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,557.68,418.03
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,605.98,453.87
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,652.52,487.36
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,694.95,517.52
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,734.95,545.31
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,770.42,569.46
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,802.92,590.57
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,831.53,608.36
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,856.81,623.92
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,876.16,636.35
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,891.9,646.54
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,902.67,652.84
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,909.71,656.83
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,912.17,659.25
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,910.85,659.34
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,902.84,655.16
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,891.14,648.65
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,875.31,639.08
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,855.89,627.17
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,831.79,612.48
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,804.36,595.45
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,771.38,574.73
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,735.47,550.83
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,695.84,522.62
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,653.76,491.96
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,607.74,458.36
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,559.98,422.4
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,508.17,382.26
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,455.46,340.09
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,400.8,295.03
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,344.77,247.72
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,287.5,198.9
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,231.66,151.4
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,175.07,105.85
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,121.48,67.77
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,70.22,42.21
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,45.52,34.39
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,39.71,29.23
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,33.96,23.9
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,25.56,15.82
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,17.26,2.36
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,8.26,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,8.26,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.25,0.47
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.91,16.3
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,34.64,24.9
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,40.71,30.69
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,46.83,36.32
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,66.08,41.0
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,117.38,66.86
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,173.91,107.88
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,230.03,153.72
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,285.74,201.66
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,342.84,250.74
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,398.46,297.93
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,454.36,343.97
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,506.25,384.84
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,557.36,423.52
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,605.31,459.31
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,651.61,492.74
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,693.62,522.51
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,733.13,549.8
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,768.65,573.31
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,801.31,594.15
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,828.65,610.76
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,852.64,625.11
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,872.32,637.86
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,888.5,648.42
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,899.02,654.12
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,905.9,657.58
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,908.28,659.0
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,907.0,658.19
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,901.17,655.09
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,891.65,649.69
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,876.03,640.39
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,856.88,628.81
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,832.95,614.06
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,805.66,597.0
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,773.37,575.26
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,738.15,550.75
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,699.19,523.44
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,657.62,493.57
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,611.34,459.91
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,563.34,423.96
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,512.36,384.08
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,460.12,341.99
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,404.66,296.88
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,348.01,249.57
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,290.53,200.75
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,234.02,152.71
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,177.14,106.99
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,123.3,68.7
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,71.17,42.29
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,44.95,33.89
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,39.09,28.68
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,33.28,23.3
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,24.84,15.15
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,16.5,0.78
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,7.87,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,7.47,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.61,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.75,15.15
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,33.94,24.09
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,39.67,29.54
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,45.46,34.84
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,65.93,39.83
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,121.39,68.99
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,174.78,106.76
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,231.38,152.01
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,287.2,198.67
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,344.39,246.15
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,400.32,291.9
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,456.26,336.06
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,508.88,375.81
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,560.54,413.21
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,608.66,448.04
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,655.07,480.63
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,697.24,509.03
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,736.96,535.02
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,772.5,558.09
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,805.12,578.33
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,832.99,595.36
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,857.57,610.29
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,877.56,622.29
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,893.98,632.1
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,904.62,638.33
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,911.58,642.35
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,913.57,644.64
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,911.83,644.69
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,903.95,640.93
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,892.45,634.94
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,876.41,625.61
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,856.84,614.04
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,832.93,600.05
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,805.66,583.74
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,773.47,563.74
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,738.39,540.88
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,698.96,513.72
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,657.04,484.13
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,610.68,451.28
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,562.65,416.17
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,511.17,377.52
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,458.69,336.69
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,403.17,292.08
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,347.52,246.15
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,290.29,198.35
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,234.37,151.61
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,177.91,106.87
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,124.65,69.38
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,69.27,39.97
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,46.18,34.35
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,40.03,28.97
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,33.92,23.38
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,25.15,15.03
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,16.46,0.0
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,6.69,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,12.97,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.33,14.61
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,35.67,25.53
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.72,33.93
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,56.16,44.24
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,75.65,49.95
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,121.15,74.14
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,169.08,108.45
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,220.86,149.84
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,272.81,192.85
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,327.2,237.75
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,379.69,280.94
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,432.97,323.54
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,484.78,363.28
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,535.28,400.73
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,581.4,434.66
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,626.26,466.74
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,664.41,493.04
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,699.16,516.34
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,733.7,539.29
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,765.84,560.18
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,794.35,578.4
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,820.16,594.61
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,839.55,607.1
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,855.74,617.58
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,867.61,624.11
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,861.65,619.24
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,863.79,621.11
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,862.65,620.86
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,861.2,620.96
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,856.01,618.69
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,840.94,609.61
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,822.59,598.47
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,800.49,585.2
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,775.15,569.45
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,743.56,548.98
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,709.31,526.25
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,671.79,499.98
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,631.8,471.31
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,590.51,441.33
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,543.28,406.27
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,493.89,368.7
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,443.41,329.0
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,389.35,285.41
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,335.78,241.01
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,280.72,194.7
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,226.84,149.28
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,169.99,103.9
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,119.47,67.86
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,69.95,41.46
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,46.41,34.84
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,40.0,29.18
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,33.61,23.29
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,24.16,14.2
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,14.7,0.0
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,7.08,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,6.69,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.91,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.62,13.13
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,31.38,21.86
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,37.11,27.34
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,42.9,32.66
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,64.4,38.07
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,117.85,67.1
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,169.32,104.57
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,223.97,149.49
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,278.6,196.13
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,334.77,243.74
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,389.4,289.82
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,442.91,333.71
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,494.12,374.45
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,544.48,413.15
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,591.12,448.17
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,636.12,480.97
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,677.81,509.94
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,717.28,536.55
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,751.77,560.86
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,783.42,581.98
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,810.55,598.99
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,834.41,613.8
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,853.17,626.01
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,868.45,636.02
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,878.51,641.89
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,884.95,645.48
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,886.45,646.77
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,884.32,645.82
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,875.78,640.76
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,863.76,633.52
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,848.13,623.57
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,829.1,611.42
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,805.09,596.3
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,777.92,578.98
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,746.7,559.05
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,712.71,536.14
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,674.26,508.76
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,633.53,479.08
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,588.68,446.16
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,542.28,411.11
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,492.22,371.67
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,441.77,330.77
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,387.97,286.82
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,334.46,241.87
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,279.02,194.76
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,225.13,148.92
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,171.57,105.61
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,117.75,66.38
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,68.45,40.02
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,44.94,33.85
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,38.48,28.03
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,32.04,22.01
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,22.95,13.14
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,13.87,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,6.69,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,6.29,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.25,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.59,12.96
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.84,24.84
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,42.99,32.5
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,51.04,39.87
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,72.87,46.67
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,119.14,72.29
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,167.6,107.78
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,219.89,150.39
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,271.73,194.24
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,325.47,239.43
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,378.21,283.53
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,433.04,327.98
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,483.28,367.91
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,533.2,406.39
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,579.59,441.19
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,624.78,474.15
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,662.39,500.3
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,704.22,528.58
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,738.69,552.94
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,770.54,575.03
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,797.92,591.91
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,822.34,606.76
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,841.64,619.38
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,857.62,629.88
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,868.93,636.15
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,876.81,640.26
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,878.66,641.76
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,877.0,641.11
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,872.17,638.48
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,863.69,633.54
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,848.46,623.84
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,829.83,611.96
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,806.93,597.59
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,780.77,580.97
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,749.35,561.06
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,715.12,538.02
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,677.03,510.71
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,636.54,481.06
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,591.65,448.36
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,545.15,413.43
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,495.22,374.09
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,444.32,332.84
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,390.61,288.82
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,336.9,243.61
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,281.18,196.15
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,226.84,149.78
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,172.46,105.7
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,121.25,68.53
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,68.01,38.95
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,43.59,32.67
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,37.45,27.11
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,31.34,21.38
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,22.6,12.71
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,13.91,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,6.29,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.08,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,22.21,12.48
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,31.38,21.79
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,37.49,27.64
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,43.65,33.31
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,67.29,39.43
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,120.97,69.39
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,173.16,107.86
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,228.67,153.68
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,283.26,200.82
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,339.43,249.16
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,307.36,234.81
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,220.55,171.9
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,378.23,292.65
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,552.49,422.2
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,599.76,457.17
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,645.42,490.89
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,688.29,521.84
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,729.18,550.69
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,764.56,575.81
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,797.08,597.42
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,825.04,615.06
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,849.7,630.42
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,868.78,642.92
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,884.31,653.15
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,895.35,659.21
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,902.71,662.93
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,904.66,664.1
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,902.88,662.96
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,894.97,658.26
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,883.45,651.27
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,867.78,642.16
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,848.59,630.72
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,825.12,615.54
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,798.34,598.1
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,766.09,576.47
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,730.94,551.41
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,692.51,523.84
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,651.5,493.81
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,605.66,460.19
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,558.08,424.28
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,381.27,291.98
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,221.15,170.72
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,311.63,236.85
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,346.6,252.69
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,288.65,202.5
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,232.82,154.18
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,176.01,107.46
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,122.15,67.77
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,69.87,39.32
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,42.96,32.38
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,36.93,26.88
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,30.98,21.22
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,20.8,11.19
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,13.21,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,5.9,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.37,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,21.75,11.98
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,30.14,20.76
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,35.71,26.15
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,41.37,31.41
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,72.12,49.24
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,90.58,70.64
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,104.87,82.24
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,119.06,93.67
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,156.75,123.11
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,197.91,155.22
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,185.64,145.67
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,164.93,129.01
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,241.22,188.76
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,327.42,254.53
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,397.27,306.96
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,483.49,370.47
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,499.2,380.34
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,501.05,380.47
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,665.36,502.86
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,803.68,601.25
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,803.35,595.67
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,771.34,569.07
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,841.56,621.28
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,888.4,653.52
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,898.54,658.68
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,905.01,661.87
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,907.35,663.77
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,906.03,663.41
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,809.57,596.32
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,676.58,499.86
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,788.69,585.07
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,854.7,633.4
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,830.7,617.59
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,803.36,600.25
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,770.75,580.23
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,735.31,556.62
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,696.08,528.71
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,654.33,498.28
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,607.93,464.51
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,559.88,428.38
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,445.28,341.6
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,337.46,260.2
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,305.3,234.8
