Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,271.07,206.59
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,220.9,167.24
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,175.15,131.85
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,144.22,107.04
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,114.37,83.88
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,81.52,55.14
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,41.65,31.35
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,35.75,25.94
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,29.92,20.36
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,21.07,11.26
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,12.3,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,5.9,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,11.8,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,20.28,10.59
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,28.39,19.2
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,36.78,27.08
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,42.77,32.64
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,65.67,43.94
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,74.87,58.22
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,95.92,75.24
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,118.43,93.21
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,212.41,156.98
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,345.92,256.02
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,401.05,302.79
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,456.3,348.51
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,508.78,390.76
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,560.53,431.0
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,609.27,467.94
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,656.31,502.51
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,698.02,532.27
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,736.9,559.28
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,772.51,584.36
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,805.23,606.15
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,833.24,623.48
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,857.97,638.54
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,878.04,651.72
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,894.55,662.62
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,905.71,668.77
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,913.14,672.58
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,915.08,674.17
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,913.25,673.42
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,905.63,668.96
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,894.34,662.17
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,878.44,652.38
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,858.98,640.23
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,834.28,624.54
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,806.23,606.51
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,774.01,586.36
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,738.88,562.74
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,698.95,534.09
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,656.54,502.96
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,610.72,469.36
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,563.15,433.31
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,511.93,392.63
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,459.72,349.85
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,404.6,304.6
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,348.49,257.08
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,290.69,206.84
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,234.33,157.67
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,177.71,110.31
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,124.23,70.16
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,72.64,41.52
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,41.65,31.34
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,35.74,25.96
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,29.92,20.4
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,21.05,11.03
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,11.8,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,5.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,5.9,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,11.8,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,21.03,10.92
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,29.9,20.46
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,36.13,26.47
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,42.42,32.31
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,60.18,39.11
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,60.03,45.66
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,126.03,83.65
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,237.12,160.9
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,266.34,196.79
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,266.0,205.29
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,305.91,237.75
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,346.52,269.89
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,457.39,354.52
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,574.48,443.03
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,623.74,480.35
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,671.28,515.74
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,714.34,546.18
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,754.69,573.87
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,790.98,597.72
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,824.3,618.2
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,853.29,636.02
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,878.91,651.53
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,898.92,664.09
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,915.27,674.32
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,927.04,680.82
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,935.01,684.94
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,936.51,685.79
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,934.17,684.29
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,924.81,678.35
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,911.78,670.14
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,894.85,659.92
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,874.33,647.35
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,849.52,630.67
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,821.37,611.75
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,787.72,591.33
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,751.17,567.33
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,710.58,538.63
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,667.63,507.52
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,620.34,473.15
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,571.42,436.47
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,518.7,395.11
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,465.92,352.39
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,409.09,305.87
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,352.66,258.3
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,294.23,208.43
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,237.7,159.94
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,181.15,113.49
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,124.76,71.28
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,73.51,42.46
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,45.85,34.89
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,38.96,28.57
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,32.11,22.04
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,22.13,11.41
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,11.8,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,5.9,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,11.02,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.73,11.12
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,32.11,22.27
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,38.95,28.86
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,45.85,35.24
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,74.15,43.12
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,125.23,72.12
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,181.55,114.34
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,238.13,160.54
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,294.59,208.23
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,352.97,257.0
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,409.34,303.48
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,466.12,348.83
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,519.05,389.61
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,572.04,428.98
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,620.68,464.86
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,667.65,498.6
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,711.69,530.07
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,753.6,559.42
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,789.51,584.45
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,822.49,606.37
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,850.72,624.5
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,875.63,640.41
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,896.29,654.81
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,913.34,666.93
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,924.53,673.99
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,931.96,678.69
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,934.31,681.02
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,932.85,680.99
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,925.83,677.83
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,915.04,672.23
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,899.24,663.88
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,879.79,653.11
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,854.73,637.58
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,826.3,619.67
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,793.07,599.2
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,756.85,575.32
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,716.48,547.65
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,673.65,517.34
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,626.06,482.22
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,576.77,444.73
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,524.08,402.78
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,470.51,358.86
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,413.54,312.22
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,356.32,263.84
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,297.43,212.75
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,240.2,162.86
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,182.76,114.76
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,128.84,74.04
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,73.16,41.41
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,43.85,33.25
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,37.22,27.14
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,30.66,20.83
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,21.0,10.18
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,11.02,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,11.02,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.95,10.2
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,30.57,20.94
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,37.5,27.63
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,44.47,34.11
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,46.45,27.15
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,25.93,16.6
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,54.87,41.22
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,83.07,64.86
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,96.27,75.5
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,109.6,86.11
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,119.24,93.54
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,129.02,101.02
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,199.77,157.57
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,271.17,213.42
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,347.32,272.8
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,420.83,329.38
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,594.58,464.27
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,752.51,583.52
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,567.47,441.97
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,296.23,228.86
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,393.56,305.01
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,508.33,391.16
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,629.19,482.6
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,752.22,572.94
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,762.28,579.86
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,770.03,585.93
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,739.72,562.45
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,696.65,530.18
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,674.58,514.13
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,651.22,496.98
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,686.09,525.74
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,729.13,559.55
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,789.0,607.42
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,813.66,628.4
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,780.65,605.48
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,744.76,579.62
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,705.26,550.53
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,663.26,518.91
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,555.62,435.92
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,442.17,348.07
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,473.34,372.23
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,463.15,361.05
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,340.45,265.03
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,240.35,189.01
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,205.54,160.14
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,172.02,132.08
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,140.92,106.39
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,111.06,82.5
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,82.74,61.76
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,60.98,48.92
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,44.57,33.97
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,29.04,19.64
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,19.36,8.58
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,9.44,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,10.23,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.91,9.75
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,31.3,21.53
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,38.55,28.61
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,45.84,35.47
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,80.25,55.35
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,97.85,75.35
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,105.53,82.71
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,108.27,85.96
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,111.18,88.08
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,113.45,89.57
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,129.13,102.13
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,145.31,115.0
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,168.2,132.98
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,191.78,151.28
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,184.98,145.19
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,177.7,138.83
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,207.19,161.68
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,237.26,184.59
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,247.65,191.94
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,258.02,199.3
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,317.04,243.87
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,365.39,279.42
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,524.08,399.43
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,686.55,516.46
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,827.54,618.48
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,930.14,688.21
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,931.52,688.51
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,929.18,687.49
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,921.81,683.72
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,910.73,677.56
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,894.35,667.47
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,874.43,655.06
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,848.36,638.45
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,819.17,619.67
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,785.28,597.48
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,748.63,571.79
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,706.91,542.12
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,663.21,510.26
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,619.74,478.19
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,569.96,440.54
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,516.21,398.71
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,462.34,355.44
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,406.11,309.04
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,350.65,261.93
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,290.59,210.62
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,235.19,162.89
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,179.48,116.55
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,128.07,77.5
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,79.41,48.79
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,51.41,40.05
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,42.86,32.15
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,31.97,21.91
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,20.13,8.42
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,9.44,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,19.84,8.53
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.71,22.79
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,41.01,30.82
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,49.3,38.53
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,82.35,57.27
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,100.76,77.02
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,119.13,92.6
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,135.97,106.99
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,175.48,137.9
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,225.13,177.15
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,294.37,231.21
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,371.33,291.61
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,471.1,368.73
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,573.9,447.44
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,619.29,481.57
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,666.25,516.05
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,710.05,547.35
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,751.98,576.52
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,787.66,601.37
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,820.48,623.02
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,848.61,640.54
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,873.48,655.78
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,892.84,668.15
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,908.67,678.22
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,919.15,685.27
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,925.96,690.0
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,927.74,691.07
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,925.8,689.82
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,916.76,684.38
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,904.15,676.68
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,887.93,666.61
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,868.22,654.21
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,843.41,638.32
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,815.34,620.14
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,782.34,599.55
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,746.54,575.4
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,706.56,546.74
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,664.24,515.62
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,617.55,481.12
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,572.34,446.54
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,519.21,404.2
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,465.34,359.98
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,408.68,312.89
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,352.6,264.84
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,294.94,214.64
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,239.12,165.71
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,179.87,115.77
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,127.18,75.25
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,76.57,45.12
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,46.43,35.77
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,38.81,28.68
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,31.22,21.27
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,20.05,7.55
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,8.65,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,9.44,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.35,7.61
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,29.05,19.55
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,35.26,25.69
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,41.57,31.63
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,80.12,45.41
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,133.14,77.75
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,188.19,120.82
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,246.79,170.76
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,245.97,185.41
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,194.67,153.74
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,324.47,252.43
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,479.3,370.69
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,533.31,413.18
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,586.53,454.0
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,636.46,490.82
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,684.66,524.99
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,728.16,554.94
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,768.99,582.1
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,805.4,606.71
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,838.82,628.71
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,867.81,646.44
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,893.45,661.89
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,913.48,674.91
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,929.82,685.62
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,941.06,692.29
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,948.48,696.58
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,950.75,698.45
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,949.13,697.92
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,942.29,694.1
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,931.59,687.86
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,914.94,677.77
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,894.6,665.27
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,869.72,649.72
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,841.34,631.76
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,806.95,609.56
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,769.57,584.68
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,728.34,555.48
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,684.62,523.75
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,636.37,488.6
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,586.33,451.0
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,532.76,408.67
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,478.33,364.38
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,420.85,317.08
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,362.88,267.94
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,302.97,216.33
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,244.81,165.85
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,185.72,116.35
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,130.25,74.03
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,76.85,42.84
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,40.84,30.4
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,34.09,24.22
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,27.43,17.76
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,17.68,4.94
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,7.87,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,8.65,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.49,6.32
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,28.15,18.63
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,34.74,25.11
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,41.41,31.35
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,77.55,43.04
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,132.82,78.0
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,186.69,120.01
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,244.27,168.65
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,300.94,217.56
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,359.3,267.07
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,416.15,314.77
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,472.52,360.57
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,526.07,402.71
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,578.87,442.79
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,628.06,480.14
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,675.62,515.39
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,719.67,546.79
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,761.64,576.05
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,797.78,599.54
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,830.97,620.62
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,859.47,638.9
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,884.59,654.87
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,904.4,668.2
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,920.58,679.22
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,931.33,687.19
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,938.28,692.76
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,940.48,694.89
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,938.85,694.62
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,931.63,691.07
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,920.61,685.04
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,904.56,675.02
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,884.86,662.59
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,859.85,646.82
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,831.42,628.62
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,797.45,607.37
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,760.52,583.4
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,719.69,553.88
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,676.37,521.87
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,628.85,486.7
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,579.64,449.18
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,526.36,406.58
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,472.16,362.03
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,415.57,314.91
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,358.5,266.05
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,299.24,214.58
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,241.46,164.01
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,182.77,114.54
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,127.7,72.24
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,74.94,41.02
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,41.8,31.22
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,32.13,22.47
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,25.82,16.28
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,12.58,0.95
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,7.87,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.68,5.06
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,27.38,17.93
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,33.61,24.12
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,39.95,30.08
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,78.6,43.21
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,134.57,79.0
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,188.17,120.5
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,245.45,168.27
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,302.68,217.09
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,361.77,266.65
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,418.67,313.59
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,475.0,358.6
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,528.9,400.02
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,582.31,439.62
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,631.14,474.51
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,678.27,507.05
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,721.84,536.82
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,763.14,564.34
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,799.38,586.58
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,832.65,606.69
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,861.11,623.56
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,886.2,638.25
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,906.09,651.69
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,922.33,662.92
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,933.11,670.23
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,940.07,675.15
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,941.8,677.45
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,939.68,677.41
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,930.81,672.37
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,918.21,664.94
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,901.77,655.78
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,881.71,644.23
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,856.11,629.35
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,827.22,612.08
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,793.97,592.12
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,757.81,569.47
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,716.53,540.56
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,672.98,509.35
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,625.29,475.06
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,575.99,438.5
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,522.82,397.06
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,470.03,354.65
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,412.92,308.29
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,356.25,260.89
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,297.09,210.79
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,240.07,162.08
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,183.0,115.11
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,126.75,72.41
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,75.06,41.76
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,42.7,31.71
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,35.33,25.0
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,28.04,17.86
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,13.75,0.17
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,14.11,2.15
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.73,18.98
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,36.36,26.49
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,44.03,33.65
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,82.14,47.46
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,133.21,80.4
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,185.93,121.83
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,242.78,169.71
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,301.11,219.95
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,359.04,269.23
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,415.14,316.08
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,471.94,361.95
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,525.61,403.96
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,578.82,444.16
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,624.41,477.99
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,671.77,512.03
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,715.74,542.85
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,757.82,571.62
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,794.24,595.04
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,827.86,615.88
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,856.41,633.21
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,881.71,648.34
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,901.48,661.12
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,917.71,671.69
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,929.01,678.39
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,936.61,682.79
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,938.26,684.25
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,936.16,683.43
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,928.54,679.62
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,917.23,673.46
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,900.54,662.94
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,880.32,650.17
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,855.39,634.69
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,827.17,616.94
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,793.46,596.16
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,756.91,572.54
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,715.78,543.38
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,672.31,511.92
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,624.47,477.42
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,575.15,440.73
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,524.28,401.62
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,469.82,358.46
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,412.76,311.9
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,356.28,264.33
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,297.13,213.37
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,239.9,163.7
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,179.87,113.98
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,126.35,73.06
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,75.04,42.0
