Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,41.93,31.29
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,34.14,24.14
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,26.4,16.51
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.95,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,14.09,1.25
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.62,18.81
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,37.4,27.38
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,46.14,35.51
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,84.9,50.27
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,134.94,83.18
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,137.42,97.64
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,96.65,75.87
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,128.39,101.21
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,166.36,131.32
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,248.55,195.17
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,346.51,270.65
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,453.11,351.99
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,576.33,444.56
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,625.56,480.12
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,673.53,514.23
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,720.58,547.37
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,759.35,574.25
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,795.39,597.69
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,828.66,618.39
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,857.34,635.87
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,882.82,651.16
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,902.79,664.11
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,919.27,674.86
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,930.41,680.91
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,937.9,684.7
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,939.93,686.4
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,938.25,685.83
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,928.49,680.1
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,915.16,672.18
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,898.75,662.28
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,878.87,650.11
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,854.27,634.79
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,826.38,617.19
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,792.33,596.13
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,755.54,571.94
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,714.96,543.17
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,672.06,512.11
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,628.59,480.66
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,578.39,443.41
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,524.69,401.59
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,470.4,358.07
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,412.75,311.37
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,355.89,263.87
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,295.39,212.58
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,238.77,163.98
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,181.38,116.55
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,128.36,76.01
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,77.43,44.7
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,44.01,33.08
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,35.57,25.27
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,27.12,16.84
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,13.36,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.72,0.02
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.9,18.17
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,36.34,26.52
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,44.76,34.41
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,85.02,49.22
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,136.37,83.03
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,189.99,125.9
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,247.77,175.14
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,306.93,226.08
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,366.1,276.25
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,422.7,323.69
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,479.93,370.01
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,534.23,412.73
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,588.13,453.68
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,633.93,487.83
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,681.49,522.17
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,724.95,551.65
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,766.21,578.76
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,802.36,603.37
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,835.65,625.7
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,864.23,643.59
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,889.55,659.26
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,908.88,671.83
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,924.65,682.15
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,935.44,688.39
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,942.53,692.3
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,944.09,693.63
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,941.89,692.65
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,936.29,689.54
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,926.86,684.01
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,909.85,673.17
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,889.24,660.03
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,864.31,644.02
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,836.03,625.74
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,802.16,604.45
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,765.39,580.7
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,724.06,551.29
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,680.36,519.55
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,631.63,484.12
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,581.36,446.48
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,528.26,404.74
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,475.64,362.12
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,417.48,314.63
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,359.84,266.15
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,300.19,214.85
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,242.61,164.99
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,184.4,116.57
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,127.4,72.75
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,75.15,41.05
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,40.45,29.68
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,32.6,22.5
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,24.79,14.64
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,12.17,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.33,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,27.11,17.31
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,35.17,25.34
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,43.25,32.9
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,84.87,48.3
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,136.03,82.24
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,189.46,125.04
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,247.02,174.04
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,305.7,224.42
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,364.41,273.93
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,421.1,321.29
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,478.42,367.57
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,532.79,409.33
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,583.63,446.97
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,632.82,483.17
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,680.47,517.21
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,724.72,547.02
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,767.1,574.5
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,803.16,598.11
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,836.33,619.71
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,864.73,636.84
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,889.84,651.76
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,909.84,664.61
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,926.22,675.21
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,936.65,681.2
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,943.32,684.87
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,945.3,686.5
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,943.47,685.82
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,931.52,678.66
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,915.97,669.29
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,899.28,659.24
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,879.11,646.89
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,854.54,631.61
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,826.62,614.04
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,792.58,591.9
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,755.77,567.28
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,714.91,538.8
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,671.63,507.92
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,624.18,473.91
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,575.22,437.75
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,524.66,398.38
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,470.24,354.99
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,412.53,308.49
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,355.49,261.07
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,297.04,211.55
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,240.46,163.1
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,179.91,113.27
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,125.98,72.12
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,74.43,40.56
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,39.55,28.74
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,32.11,21.91
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,24.76,14.26
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,12.18,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.94,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.32,16.52
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,34.43,24.66
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,42.56,32.27
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,86.64,49.08
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,138.72,84.16
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,192.78,127.74
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,253.28,179.35
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,310.32,228.7
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,369.42,278.85
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,426.37,326.59
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,483.93,373.26
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,538.14,415.11
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,591.73,454.86
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,637.46,488.52
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,685.05,522.41
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,724.53,549.69
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,760.56,573.92
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,796.5,596.85
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,829.71,617.07
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,857.47,633.89
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,882.08,648.57
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,901.24,660.94
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,916.96,671.16
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,928.28,677.28
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,936.02,681.17
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,936.99,682.13
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,934.32,680.87
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,927.56,677.07
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,917.09,670.95
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,900.44,660.84
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,880.33,648.5
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,853.22,631.48
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,823.14,612.39
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,789.23,591.74
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,752.64,568.16
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,717.5,543.24
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,672.78,511.12
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,623.73,476.05
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,573.42,438.94
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,519.61,397.21
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,465.52,354.01
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,408.51,308.54
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,350.92,261.1
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,292.25,211.37
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,236.08,163.27
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,179.57,116.55
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,127.76,76.74
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,78.32,45.73
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,44.64,33.38
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,35.05,24.53
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.41,14.51
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,12.2,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.58,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.65,15.91
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,33.46,23.88
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,41.95,31.85
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,88.88,49.29
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,143.13,86.21
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,146.75,104.24
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,99.91,78.84
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,191.35,148.67
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,304.83,236.88
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,346.74,271.25
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,378.72,297.08
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,493.94,385.64
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,608.57,471.84
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,659.35,508.64
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,708.46,543.55
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,753.75,575.19
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,796.83,603.81
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,833.76,626.96
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,867.62,647.89
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,897.02,666.18
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,922.95,682.14
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,943.07,695.13
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,959.44,705.78
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,970.18,711.99
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,976.99,715.76
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,978.47,716.62
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,976.0,715.07
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,965.77,709.07
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,951.76,700.72
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,933.77,689.39
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,912.1,675.71
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,886.04,659.12
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,856.58,640.23
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,821.09,618.36
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,782.69,594.27
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,740.08,564.22
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,695.09,531.72
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,645.35,495.91
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,594.02,457.77
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,539.37,415.04
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,485.3,371.39
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,425.82,322.85
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,367.0,273.32
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,305.84,220.96
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,246.75,169.74
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,187.2,119.84
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,129.19,74.59
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,75.89,41.3
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,39.0,28.69
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,31.05,21.24
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,23.2,12.49
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.96,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.26,16.26
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,35.12,25.3
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,45.99,35.42
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,90.6,52.62
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,142.57,88.67
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,174.36,124.63
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,176.24,135.46
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,261.92,199.01
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,374.05,285.72
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,430.98,333.12
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,488.69,379.76
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,543.4,421.93
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,597.61,462.08
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,647.87,498.84
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,690.87,529.47
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,732.14,557.78
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,770.54,583.33
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,806.64,606.47
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,839.98,627.17
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,868.26,644.34
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,893.38,659.38
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,913.03,672.1
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,929.21,682.65
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,940.06,688.49
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,947.29,692.1
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,947.72,692.26
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,944.48,690.22
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,934.88,684.64
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,921.75,676.87
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,904.73,666.18
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,884.32,653.32
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,858.44,637.23
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,829.39,618.96
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,803.91,603.87
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,765.61,578.62
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,723.22,548.85
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,678.71,516.92
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,629.23,481.55
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,578.54,444.2
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,524.29,402.21
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,469.67,358.69
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,411.1,311.55
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,354.25,264.31
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,295.12,214.33
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,238.53,165.92
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,181.15,118.55
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,128.84,78.19
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,78.79,46.27
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,43.85,32.76
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,33.84,23.45
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,22.14,11.07
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,11.41,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.23,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.43,14.49
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,35.67,25.64
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,48.36,37.34
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,90.85,53.91
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,141.02,88.8
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,192.77,130.62
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,249.26,178.44
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,305.61,226.85
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,364.67,276.61
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,420.83,322.93
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,478.5,368.81
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,532.25,410.4
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,585.71,450.38
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,635.6,486.49
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,684.26,520.61
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,729.57,551.98
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,765.5,576.43
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,801.54,599.04
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,834.87,619.6
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,863.2,637.2
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,888.36,652.68
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,907.99,665.33
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,924.16,675.84
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,934.55,681.37
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,941.3,684.66
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,942.57,685.87
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,940.16,684.86
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,928.28,678.25
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,912.94,669.47
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,896.01,659.25
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,875.71,646.81
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,849.59,630.46
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,820.39,611.99
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,795.18,597.02
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,757.21,571.98
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,714.84,542.16
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,670.44,510.26
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,621.14,474.99
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,570.74,437.82
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,516.77,396.04
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,462.63,352.92
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,404.09,306.49
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,347.39,259.9
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,288.98,210.55
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,233.43,163.04
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,177.26,116.62
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,126.3,77.22
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,77.61,45.99
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,43.68,32.57
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,31.28,21.17
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,21.29,9.74
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,11.02,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,12.55,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,24.99,14.76
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,34.9,24.92
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,49.09,33.34
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,93.16,56.97
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,142.15,91.81
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,176.74,126.37
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,195.93,148.3
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,268.21,203.56
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,360.81,276.1
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,416.16,321.57
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,472.72,366.65
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,525.63,406.89
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,578.04,445.23
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,624.93,479.24
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,672.01,512.36
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,705.99,534.61
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,730.98,550.15
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,766.44,574.78
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,799.78,597.56
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,826.04,613.98
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,849.36,628.28
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,869.01,641.48
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,885.67,652.69
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,894.74,657.51
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,900.52,660.24
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,901.15,661.06
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,898.49,659.79
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,892.47,656.51
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,883.13,651.07
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,865.37,639.44
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,844.62,625.83
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,817.56,608.27
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,787.92,588.77
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,753.55,566.49
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,717.14,542.37
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,675.6,513.41
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,632.58,482.78
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,584.85,448.64
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,536.73,413.3
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,485.61,374.85
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,429.59,331.54
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,374.97,287.94
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,322.37,244.83
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,268.86,200.28
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,218.46,157.92
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,167.17,116.2
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,121.38,80.83
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,78.5,51.56
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,47.11,35.65
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,32.77,22.45
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,18.21,6.78
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,11.41,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,21.93,12.05
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,36.45,26.22
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,54.68,38.48
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,91.71,60.71
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,135.74,92.96
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,136.73,101.89
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,109.03,85.77
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,124.46,98.25
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,140.06,110.61
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,179.22,141.71
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,216.65,170.95
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,369.09,290.66
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,548.92,426.3
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,516.68,399.3
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,449.0,346.32
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,516.39,396.0
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,574.49,437.24
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,681.85,516.17
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,788.55,592.4
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,814.71,608.19
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,838.11,622.7
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,857.73,635.92
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,874.45,647.22
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,883.17,652.32
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,888.7,655.38
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,889.7,656.41
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,887.51,655.4
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,882.16,652.57
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,873.52,647.58
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,855.57,636.11
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,834.72,622.68
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,807.37,604.64
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,777.62,584.77
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,743.16,562.2
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,706.8,537.89
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,664.3,507.7
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,620.72,476.21
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,573.33,442.13
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,520.79,403.43
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,469.23,364.45
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,418.61,325.04
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,365.25,282.41
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,314.05,240.48
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,261.27,196.76
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,212.18,155.77
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,162.82,115.43
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,116.81,79.42
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,76.25,51.17
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,46.08,34.7
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,30.84,20.68
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,15.29,3.88
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,10.62,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,20.44,10.62
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,35.56,25.4
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,54.61,38.31
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,90.07,60.76
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,132.32,92.17
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,179.89,130.66
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,229.94,172.2
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,279.48,213.73
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,332.34,257.38
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,383.27,298.73
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,436.14,340.52
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,485.92,378.86
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,536.44,416.68
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,588.21,454.49
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,634.51,487.51
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,681.78,520.89
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,728.87,553.48
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,764.97,578.57
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,798.99,602.02
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,827.21,620.51
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,852.82,637.1
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,872.12,650.15
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,888.38,661.17
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,900.05,668.33
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,908.48,673.34
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,909.0,675.27
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,906.16,675.13
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,892.18,666.11
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,875.07,654.97
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,857.43,643.25
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,836.86,629.48
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,812.35,613.37
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,785.01,595.12
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,750.3,572.11
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,713.62,547.32
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,673.55,518.73
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,631.67,488.26
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,584.05,453.66
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,536.01,417.83
