Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,484.95,378.75
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,433.86,338.46
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,374.17,290.4
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,321.91,246.97
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,268.09,201.11
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,217.05,157.25
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,165.5,114.67
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,119.51,78.68
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,75.75,48.61
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,43.07,32.01
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,29.57,19.47
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,15.88,2.95
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,11.41,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,21.81,11.4
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,35.04,24.89
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,54.68,36.93
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,93.15,60.0
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,139.48,94.14
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,168.47,123.31
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,189.65,145.9
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,262.81,203.01
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,354.57,276.01
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,408.31,320.42
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,463.64,364.89
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,516.55,406.28
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,569.98,446.81
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,618.66,482.6
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,666.59,516.82
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,703.59,541.73
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,736.98,563.44
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,773.05,588.83
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,807.0,612.41
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,836.32,631.42
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,863.04,648.48
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,882.55,661.73
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,898.96,672.79
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,910.3,679.5
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,918.32,684.08
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,918.79,684.67
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,915.85,683.13
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,911.75,681.3
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,895.13,671.06
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,877.29,660.75
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,856.35,648.3
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,837.64,636.17
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,808.11,616.14
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,772.41,592.4
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,734.52,566.66
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,691.74,536.03
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,647.37,503.61
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,598.37,467.71
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,548.8,430.4
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,495.09,388.14
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,441.85,345.17
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,385.79,299.57
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,331.64,254.32
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,270.96,203.19
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,218.78,158.54
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,166.14,114.65
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,119.18,77.66
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,74.52,47.17
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,41.72,30.92
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,28.52,18.51
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.14,0.83
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,11.02,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.08,10.5
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,34.35,24.29
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,55.2,36.89
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,93.82,60.54
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,139.86,94.95
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,161.37,119.67
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,165.51,129.02
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,250.42,194.3
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,354.62,276.22
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,408.06,320.12
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,463.1,364.14
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,515.4,404.81
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,567.99,444.43
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,616.3,479.91
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,663.85,513.89
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,704.96,542.57
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,744.07,569.25
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,780.45,594.78
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,814.61,618.47
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,842.39,636.69
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,867.37,652.66
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,886.64,665.43
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,893.41,669.84
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,903.7,675.93
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,910.69,679.82
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,911.59,680.69
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,909.11,679.45
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,898.77,673.34
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,875.52,657.5
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,857.73,646.91
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,837.02,634.16
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,812.38,617.77
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,784.94,599.25
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,750.03,575.93
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,713.14,550.78
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,673.16,522.16
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,631.49,491.7
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,583.38,456.43
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,534.87,419.96
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,483.83,379.84
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,432.93,338.82
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,372.75,290.18
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,320.09,246.3
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,266.33,200.79
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,215.58,157.36
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,163.95,114.47
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,118.03,78.29
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,74.44,47.94
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,41.55,30.71
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,27.7,17.64
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,13.63,0.0
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,10.62,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,20.49,9.66
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.16,22.29
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,54.0,34.11
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,95.03,58.27
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,147.61,97.56
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,140.08,102.84
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,98.65,77.57
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,147.98,117.0
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,201.23,159.37
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,222.74,176.41
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,243.45,192.42
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,317.11,249.82
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,389.31,304.81
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,538.05,418.37
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,687.56,528.14
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,726.92,553.67
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,763.19,577.34
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,799.44,602.36
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,833.22,624.73
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,861.66,642.1
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,887.18,657.48
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,906.93,670.33
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,923.37,681.11
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,933.63,687.12
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,940.38,690.95
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,941.25,691.91
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,938.54,690.68
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,928.63,683.5
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,915.26,674.21
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,896.68,664.15
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,874.88,651.92
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,847.32,634.84
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,816.87,615.67
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,781.37,592.81
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,743.52,567.55
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,700.42,537.2
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,658.46,506.95
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,608.55,470.92
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,557.94,433.36
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,503.96,391.48
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,450.2,348.58
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,392.92,302.91
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,337.42,257.18
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,279.72,208.32
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,225.31,161.65
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,170.71,116.06
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,118.75,74.98
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,72.65,43.86
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,38.47,27.84
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.11,16.01
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,13.69,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,10.23,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.3,9.83
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,31.44,21.71
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,55.11,33.02
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,95.21,61.86
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,122.79,88.3
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,159.93,119.15
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,200.38,153.31
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,241.04,188.11
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,282.26,222.6
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,389.3,306.54
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,505.22,396.51
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,560.57,439.31
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,615.58,480.77
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,666.7,517.79
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,716.42,552.6
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,755.15,579.39
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,798.72,607.49
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,835.3,631.27
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,869.0,652.98
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,897.12,670.04
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,921.88,684.83
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,941.27,697.42
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,957.07,707.77
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,966.0,712.35
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,971.14,714.6
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,971.53,715.27
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,968.13,713.62
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,952.91,703.39
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,934.16,690.97
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,916.08,681.26
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,894.61,669.24
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,867.32,652.29
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,847.73,640.55
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,811.16,616.62
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,772.03,590.19
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,727.46,558.77
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,681.02,525.3
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,630.45,488.72
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,578.89,450.31
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,523.15,407.55
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,467.37,363.34
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,407.77,314.79
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,349.75,266.06
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,289.83,214.89
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,233.13,165.8
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,175.5,117.33
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,123.85,76.44
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,74.6,43.57
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,38.27,27.59
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,24.8,14.66
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,13.71,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,9.83,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.48,8.61
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,30.23,20.5
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,55.05,32.09
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,99.57,58.21
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,152.62,98.04
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,176.17,128.29
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,167.43,129.92
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,225.76,176.35
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,289.56,227.22
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,393.59,309.04
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,504.7,395.94
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,560.92,439.3
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,617.1,481.51
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,663.14,515.13
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,711.96,549.67
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,756.92,580.66
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,799.84,608.34
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,837.01,632.95
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,871.31,655.53
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,900.68,673.44
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,926.8,689.14
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,947.34,701.98
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,964.23,712.52
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,975.01,718.29
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,981.98,721.71
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,982.78,722.14
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,979.69,720.22
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,968.78,713.82
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,954.17,705.13
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,935.69,693.95
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,913.63,680.42
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,885.99,663.12
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,855.12,643.58
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,819.14,621.59
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,780.41,597.38
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,736.16,566.94
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,689.86,533.57
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,644.02,500.48
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,591.44,461.4
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,534.76,418.02
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,477.94,372.91
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,417.79,323.47
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,358.82,273.39
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,296.13,219.33
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,237.75,168.17
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,178.19,117.6
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,124.23,74.47
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,72.32,39.9
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,33.75,23.82
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,24.28,14.05
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,16.53,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,9.83,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.52,7.95
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,30.28,20.48
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,56.92,32.79
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,83.62,55.67
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,83.07,63.75
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,104.42,81.62
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,127.0,100.41
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,168.81,133.94
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,222.85,177.37
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,268.18,213.43
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,317.45,252.14
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,386.2,305.36
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,451.58,354.92
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,501.32,391.69
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,565.95,438.45
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,683.63,525.54
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,800.23,608.6
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,837.58,632.57
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,872.22,655.33
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,817.73,614.05
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,736.55,552.54
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,685.05,515.31
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,645.51,485.33
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,718.02,538.54
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,807.56,601.05
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,809.21,602.08
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,808.26,602.16
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,686.04,515.02
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,564.69,426.32
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,552.56,418.71
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,539.45,409.75
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,614.06,467.25
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,679.01,516.29
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,638.95,488.05
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,586.07,451.02
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,656.42,506.25
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,684.32,529.05
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,571.61,444.33
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,463.44,362.2
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,472.98,370.54
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,468.57,365.38
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,408.3,316.08
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,349.68,266.84
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,289.5,214.94
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,232.64,165.36
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,174.42,116.61
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,122.37,75.41
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,72.75,42.03
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,35.91,25.51
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,22.19,11.87
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,11.02,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,9.44,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.28,5.71
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,29.68,19.94
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,57.14,34.07
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,103.5,64.02
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,155.96,104.28
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,151.19,112.19
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,114.61,90.69
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,144.55,115.05
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,176.96,141.16
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,241.62,192.83
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,306.71,244.2
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,352.33,279.54
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,411.94,324.93
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,402.56,316.65
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,399.71,313.17
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,506.31,394.43
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,607.22,468.75
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,748.79,572.52
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,872.21,658.06
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,900.33,674.3
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,911.99,680.36
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,930.92,692.84
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,946.41,703.04
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,956.1,709.96
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,962.2,714.67
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,962.34,715.12
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,958.85,713.32
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,886.43,663.92
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,782.13,588.31
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,769.6,581.23
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,754.5,571.63
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,812.81,617.35
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,845.91,643.21
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,808.55,619.04
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,768.72,592.84
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,725.44,561.95
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,680.07,528.9
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,628.74,491.56
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,576.51,452.43
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,522.36,409.83
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,466.95,365.0
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,407.1,316.07
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,348.85,266.94
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,288.92,215.33
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,231.68,165.27
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,173.51,115.89
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,121.44,74.25
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,71.64,40.49
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,33.62,23.44
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,22.11,11.25
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,10.23,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,8.65,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,18.06,4.72
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,28.34,18.77
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,59.32,33.15
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,82.02,54.37
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,73.57,56.78
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,91.78,71.92
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,114.13,90.33
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,185.85,146.82
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,274.63,217.13
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,387.27,304.68
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,522.57,408.05
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,579.26,450.61
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,635.66,492.05
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,681.93,525.42
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,731.16,559.88
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,775.1,589.17
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,816.67,615.45
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,853.53,638.8
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,887.46,660.06
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,916.12,677.74
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,941.39,693.2
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,960.36,705.92
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,975.66,716.4
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,985.32,721.94
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,991.15,725.12
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,991.25,725.62
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,987.48,723.77
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,982.22,721.57
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,972.75,716.69
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,953.99,706.69
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,931.55,694.28
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,903.32,676.6
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,871.74,656.6
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,834.5,632.25
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,794.43,605.78
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,749.94,575.89
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,703.25,542.19
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,651.72,505.12
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,598.79,465.82
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,542.05,422.29
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,486.85,378.33
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,425.08,327.71
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,364.42,276.36
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,301.64,222.17
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,241.82,169.71
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,180.92,117.9
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,123.62,71.91
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,69.91,36.2
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,29.13,19.48
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,19.41,8.51
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,9.44,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,8.65,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,16.65,2.87
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,29.24,19.43
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,55.91,34.94
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,93.46,61.47
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,135.97,95.57
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,179.17,132.34
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,225.96,172.7
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,192.84,152.01
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,124.78,98.88
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,237.3,190.41
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,364.38,291.95
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,497.65,396.85
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,628.82,498.19
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,678.85,534.52
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,727.3,569.07
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,773.06,599.69
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,817.04,627.86
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,854.49,651.38
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,888.95,672.63
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,917.49,690.06
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,942.61,705.15
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,962.33,718.02
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,978.31,728.51
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,988.05,733.57
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,993.87,736.19
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,994.37,736.85
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,990.9,735.06
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,977.19,726.59
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,959.78,715.8
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,940.45,703.78
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,917.58,689.39
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,890.57,672.18
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,860.17,652.57
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,823.99,629.8
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,785.02,604.83
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,741.51,575.18
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,695.63,541.8
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,605.81,474.29
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,516.92,406.47
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,507.53,398.77
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,482.78,377.09
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,421.37,326.38
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,361.17,275.15
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,299.07,220.82
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,239.8,168.32
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,179.17,116.76
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,122.41,71.25
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,69.27,35.91
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,29.07,19.23
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.45,8.2
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,8.26,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,15.89,1.21
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,29.17,19.14
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,48.22,32.73
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,73.5,52.69
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,101.1,75.51
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,129.93,99.94
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,160.12,125.44
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,248.88,194.41
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,354.94,277.77
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,437.46,343.4
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,530.16,416.06
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,586.3,459.32
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,641.82,500.74
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,692.36,537.38
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,741.13,571.57
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,785.61,600.51
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,827.57,627.35
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,863.81,649.98
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,896.92,670.32
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,925.7,688.03
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,951.01,703.4
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,970.02,716.03
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,985.21,726.26
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,995.45,733.38
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,1001.72,738.03
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,1001.67,738.3
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,997.6,736.09
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,986.42,729.66
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,971.38,720.77
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,952.34,708.63
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,929.59,694.07
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,901.8,676.41
