Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,870.57,656.35
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,833.27,632.72
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,793.08,606.87
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,748.27,576.51
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,701.18,542.74
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,650.02,505.42
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,597.44,465.92
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,540.84,422.2
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,483.76,376.56
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,422.99,326.39
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,363.54,275.62
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,300.71,221.08
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,240.66,168.07
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,178.98,115.1
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,122.93,69.9
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,69.22,34.48
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,25.99,16.41
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,18.02,5.26
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,7.47,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.76,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,23.39,14.18
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,62.69,31.49
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,112.68,63.7
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,170.8,109.8
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,229.59,161.09
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,292.87,217.15
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,354.04,271.43
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,416.25,325.24
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,475.44,374.99
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,534.99,423.24
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,591.38,467.53
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,646.93,509.7
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,697.64,548.04
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,746.56,583.87
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,790.32,612.62
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,831.21,638.95
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,868.07,663.42
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,901.86,685.64
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,930.22,703.04
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,955.05,718.0
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,973.89,730.0
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,988.92,739.55
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,998.61,744.57
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,1004.35,747.09
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,1004.21,746.94
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1000.08,744.31
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,988.55,736.89
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,973.22,727.09
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,953.35,714.65
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,929.84,699.78
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,901.38,681.53
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,869.56,660.91
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,832.35,637.39
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,792.38,611.66
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,747.48,581.15
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,700.32,546.92
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,648.61,509.02
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,595.63,468.98
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,538.83,423.9
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,483.53,378.57
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,421.79,327.47
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,361.21,275.69
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,298.35,220.53
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,238.39,167.24
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,177.47,114.99
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,122.52,70.72
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,67.45,33.8
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,26.69,16.87
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,13.01,0.93
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,7.47,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.75,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,23.35,14.06
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,64.2,32.29
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,92.33,60.08
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,85.11,64.68
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,108.1,84.06
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,132.18,104.12
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,143.35,113.65
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,152.62,121.14
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,228.34,182.05
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,305.6,243.23
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,291.0,230.49
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,257.97,203.15
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,371.85,292.38
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,497.84,386.97
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,567.31,437.79
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,658.04,502.7
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,794.82,602.95
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,913.82,683.4
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,941.98,699.81
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,966.54,714.77
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,985.9,728.27
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,1001.43,739.39
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,1009.83,745.96
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,1014.2,750.03
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1013.97,749.84
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1009.74,747.18
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,998.41,740.47
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,983.25,731.35
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,963.17,719.59
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,939.43,705.43
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,911.21,686.92
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,879.61,666.13
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,841.58,641.57
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,800.77,614.84
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,703.93,545.19
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,596.51,465.17
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,613.7,480.65
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,601.1,472.35
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,545.75,428.59
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,486.8,380.99
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,424.42,329.81
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,363.44,278.04
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,298.84,222.31
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,236.79,168.0
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,175.54,115.55
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,120.81,71.35
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,67.91,35.96
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,28.94,18.77
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,14.2,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,7.47,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.52,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,25.77,15.97
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,62.95,34.29
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,108.77,65.27
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,163.62,108.8
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,219.41,156.79
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,280.55,209.81
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,339.24,260.57
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,401.31,312.54
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,459.9,360.27
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,519.49,406.98
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,574.94,448.9
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,630.05,489.01
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,680.57,525.17
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,722.92,554.79
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,736.1,559.07
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,717.38,541.43
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,813.42,611.09
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,889.17,660.69
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,916.4,676.39
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,940.16,690.28
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,958.86,702.25
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,973.86,711.97
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,982.73,717.01
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,987.75,719.7
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,987.91,720.27
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,984.18,718.49
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,968.76,709.73
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,949.77,698.71
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,930.97,687.82
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,908.71,674.58
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,881.53,657.97
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,851.07,639.02
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,814.13,616.63
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,774.62,592.08
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,730.42,562.43
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,689.94,533.35
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,638.06,496.01
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,585.12,456.74
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,528.32,413.2
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,471.4,368.02
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,410.34,317.95
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,350.9,267.63
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,288.08,213.64
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,229.7,162.58
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,169.61,111.83
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,116.49,69.36
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,65.64,35.11
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,28.0,17.67
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.79,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,18.6,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,27.12,17.02
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,65.09,36.33
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,111.26,68.51
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,166.13,112.66
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,222.19,161.06
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,283.96,214.8
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,342.78,266.03
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,404.1,317.84
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,462.98,366.79
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,523.1,415.11
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,578.02,457.08
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,633.29,497.74
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,684.06,534.29
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,733.55,568.87
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,776.95,598.03
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,827.5,630.53
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,863.78,654.82
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,897.1,677.15
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,924.15,695.71
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,947.75,712.03
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,966.31,725.07
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,981.19,735.77
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,989.47,740.76
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,993.9,743.31
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,993.97,745.52
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,990.17,745.28
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,975.83,736.59
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,957.91,725.59
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,938.93,713.26
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,916.47,698.59
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,889.54,681.15
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,859.3,661.35
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,822.02,637.44
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,782.12,611.39
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,739.06,581.42
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,699.7,552.09
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,646.76,513.16
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,592.75,472.24
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,535.27,426.43
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,477.82,379.25
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,416.1,327.94
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,355.34,275.77
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,291.21,219.56
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,231.61,166.72
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,170.73,114.56
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,117.19,71.22
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,65.93,36.57
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,27.45,17.1
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,13.74,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,7.08,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,13.67,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,26.73,16.59
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,63.55,37.9
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,107.05,68.72
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,160.79,111.65
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,218.89,161.45
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,279.84,214.05
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,339.76,265.55
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,404.13,319.47
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,463.7,368.12
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,524.79,416.2
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,582.94,460.39
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,639.85,502.14
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,691.33,538.66
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,741.6,573.17
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,794.1,608.43
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,837.28,635.41
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,874.03,659.47
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,907.82,681.48
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,935.3,697.93
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,959.34,712.1
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,978.39,724.96
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,993.74,735.54
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,1002.94,740.8
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,1008.27,743.68
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,1007.78,744.31
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,1003.39,742.54
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,994.95,738.22
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,982.58,731.38
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,962.38,718.97
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,938.57,704.2
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,908.73,685.69
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,875.73,664.88
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,837.94,639.95
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,797.44,612.96
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,751.01,581.74
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,702.65,547.0
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,654.79,512.21
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,600.09,471.35
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,540.87,424.92
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,481.83,377.21
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,419.07,325.9
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,358.01,274.23
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,292.53,218.02
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,232.11,165.21
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,170.53,113.0
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,116.34,69.44
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,64.35,34.24
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,26.39,15.78
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,13.03,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,6.69,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,13.9,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,25.3,15.25
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,66.65,36.08
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,114.47,69.67
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,172.2,116.11
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,229.91,165.95
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,293.06,220.32
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,354.42,272.05
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,417.94,323.51
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,478.15,371.02
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,539.31,417.18
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,596.25,458.04
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,652.85,496.96
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,698.2,528.43
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,747.11,561.19
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,793.8,591.13
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,838.69,619.53
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,875.18,642.96
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,908.68,664.4
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,936.4,682.03
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,960.61,697.42
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,979.73,710.93
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,995.12,722.17
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,1003.9,727.87
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,1008.77,731.16
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,1008.18,731.9
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,1003.68,730.27
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,988.18,720.21
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,969.08,707.95
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,948.84,697.25
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,925.12,684.21
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,895.44,666.2
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,862.71,645.99
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,824.6,622.44
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,792.2,602.63
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,745.58,571.17
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,697.11,536.77
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,643.67,498.41
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,589.35,458.27
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,531.37,413.46
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,473.47,367.31
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,410.95,316.69
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,350.38,266.06
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,287.39,212.5
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,228.2,161.27
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,167.04,110.09
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,113.41,67.42
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,62.53,32.94
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,24.71,13.84
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,11.8,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,5.9,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,11.8,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,24.61,14.4
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,67.03,35.24
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,115.82,69.61
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,174.26,116.27
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,231.9,165.63
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,295.82,220.15
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,356.6,270.95
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,420.09,321.93
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,480.21,368.75
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,541.25,414.33
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,597.83,455.43
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,653.88,494.74
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,699.94,525.9
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,749.48,557.87
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,793.06,582.84
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,834.15,605.69
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,870.59,627.18
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,904.09,646.67
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,932.18,663.54
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,956.89,678.33
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,975.71,691.67
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,990.86,702.84
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,1000.34,711.27
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,1005.96,717.3
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,1005.29,718.11
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,1000.74,716.62
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,988.19,710.72
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,971.97,702.46
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,951.96,690.74
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,928.42,676.76
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,899.68,659.76
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,867.75,640.5
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,829.45,617.29
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,788.56,592.02
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,743.31,562.26
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,702.11,533.19
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,648.19,495.09
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,593.32,455.2
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,534.9,410.73
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,476.53,364.88
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,413.94,314.93
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,353.21,264.8
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,288.84,210.69
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,228.9,159.31
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,166.99,107.96
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,112.64,65.13
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,61.01,30.64
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,22.4,11.34
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,10.62,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,11.02,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,25.75,11.96
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,68.51,35.94
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,117.18,70.29
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,175.59,116.8
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,233.69,166.43
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,297.28,220.72
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,358.4,272.56
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,421.6,324.54
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,481.73,372.19
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,542.78,418.65
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,599.48,459.26
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,655.76,497.83
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,707.28,532.07
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,750.25,558.96
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,794.66,584.17
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,836.85,607.2
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,873.17,626.38
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,906.55,643.23
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,934.07,655.66
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,958.2,665.83
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,976.9,677.28
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,991.93,686.68
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,1001.3,692.39
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,1006.83,695.91
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,1006.06,697.98
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,1001.43,697.73
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,982.6,688.72
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,960.24,677.45
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,939.81,666.62
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,928.49,661.46
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,897.18,643.4
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,862.92,623.37
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,823.77,600.66
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,782.22,575.98
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,735.19,545.44
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,686.6,512.52
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,632.71,475.42
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,579.75,437.78
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,520.11,394.2
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,461.35,349.72
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,398.42,301.0
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,338.02,252.53
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,274.81,200.44
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,216.63,151.73
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,157.62,103.8
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,107.05,64.65
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,56.63,30.33
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,22.22,10.3
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,11.41,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,10.23,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,26.04,12.25
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,64.26,36.52
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,108.49,68.66
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,166.4,115.38
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,151.22,113.91
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,100.88,79.24
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,113.8,89.93
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,126.52,100.08
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,142.35,112.56
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,158.47,125.09
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,225.1,178.17
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,287.79,226.9
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,396.47,310.99
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,516.97,400.65
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,669.72,513.69
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,823.72,621.22
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,860.68,644.07
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,894.95,666.23
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,923.5,683.26
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,948.87,698.2
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,967.58,710.18
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,982.74,720.02
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,977.36,715.31
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,983.06,718.14
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,982.23,718.12
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,977.75,715.91
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,980.89,718.83
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,965.59,709.75
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,944.25,696.45
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,919.53,681.0
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,890.06,662.84
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,857.5,642.51
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,818.58,618.49
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,777.29,592.55
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,731.03,561.06
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,682.96,527.11
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,629.45,488.94
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,576.75,450.16
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,518.67,405.46
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,460.95,359.6
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,398.22,308.9
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,337.95,258.6
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,275.77,205.76
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,217.87,155.67
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,158.08,105.71
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,106.57,64.7
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,57.57,30.77
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,21.73,9.15
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,10.23,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,10.23,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,27.3,12.0
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,68.67,37.78
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,116.18,72.57
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,174.31,119.93
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,175.59,132.68
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,133.52,105.49
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,192.62,153.46
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,263.19,209.93
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,315.16,250.85
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,371.47,294.28
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,513.32,401.76
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,654.97,503.85
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,706.62,538.1
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,756.87,570.94
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,793.98,593.76
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,836.22,619.89
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,872.53,641.75
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,905.96,661.63
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,934.37,678.99
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,959.52,694.28
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,977.99,705.37
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,992.81,714.27
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,1002.4,720.69
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,1008.18,724.76
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,1007.72,725.73
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,1003.39,724.39
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,986.6,713.77
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,966.29,701.02
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,945.48,690.16
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,921.28,677.03
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,891.91,659.52
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,859.45,639.78
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,830.32,622.96
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,788.43,597.09
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,741.44,565.8
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,692.67,531.49
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,638.51,493.07
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,583.68,452.95
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,524.58,408.43
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,466.34,362.94
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,402.94,312.48
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,341.96,262.05
