Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,277.87,207.48
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,218.6,156.14
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,157.95,105.33
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,105.93,63.87
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,56.24,29.71
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,19.64,6.34
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,9.83,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,9.44,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,26.38,11.2
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,64.52,36.86
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,109.03,70.11
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,167.23,117.92
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,184.97,140.83
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,182.86,144.73
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,282.37,224.03
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,406.19,322.35
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,465.11,369.67
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,525.59,416.74
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,581.87,459.13
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,638.19,500.09
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,686.49,534.32
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,735.97,568.42
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,780.5,597.85
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,823.02,625.0
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,859.63,647.81
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,893.58,668.68
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,921.49,685.9
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,946.2,701.02
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,964.7,712.95
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,979.66,722.71
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,988.55,727.23
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,993.73,729.5
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,992.23,728.98
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,986.98,726.2
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,973.9,718.42
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,957.28,708.44
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,935.58,694.74
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,910.58,678.9
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,880.19,659.81
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,846.92,638.67
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,807.62,614.06
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,766.07,587.6
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,719.34,555.1
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,673.95,522.6
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,619.72,483.6
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,565.17,443.2
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,506.59,398.47
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,448.92,352.94
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,386.46,302.26
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,326.8,252.31
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,264.62,199.42
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,207.59,150.18
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,149.0,101.27
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,96.75,59.55
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,51.08,27.46
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,18.74,3.8
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,7.87,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,26.35,11.02
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,61.99,37.23
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,104.56,69.69
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,156.91,112.75
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,154.28,118.89
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,124.58,99.21
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,130.29,104.41
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,127.34,101.78
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,167.47,134.55
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,203.43,163.39
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,300.88,241.97
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,396.94,317.39
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,430.83,342.09
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,480.25,378.08
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,426.82,334.79
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,365.1,285.1
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,641.42,499.84
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,883.97,673.03
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,740.21,565.05
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,540.89,413.76
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,519.14,398.03
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,474.15,364.26
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,551.32,422.42
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,606.57,463.47
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,518.09,397.07
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,407.36,313.51
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,389.9,300.98
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,372.35,287.94
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,374.79,290.36
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,376.75,292.38
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,391.27,304.52
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,404.3,315.48
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,450.28,352.93
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,473.54,373.0
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,402.92,318.99
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,322.9,257.0
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,266.81,213.16
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,214.17,171.3
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,177.45,141.78
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,135.76,107.83
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,90.83,70.97
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,48.28,35.47
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,40.56,29.04
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,32.85,22.49
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,84.42,57.86
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,101.0,61.68
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,52.7,27.59
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,17.53,0.48
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,9.44,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,28.24,10.68
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,69.68,39.56
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,119.16,77.0
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,178.38,125.88
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,158.51,121.44
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,100.76,80.21
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,102.67,81.91
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,103.31,82.15
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,207.82,168.92
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,310.23,252.06
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,394.77,319.34
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,476.07,382.84
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,628.69,502.26
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,771.53,610.21
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,810.97,635.22
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,856.53,665.0
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,862.8,668.0
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,857.69,663.22
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,922.94,707.34
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,982.79,746.23
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,930.4,709.58
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,837.14,640.41
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,708.68,546.04
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,576.07,445.55
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,558.35,432.8
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,539.82,418.84
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,648.55,503.16
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,731.28,566.59
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,614.68,478.89
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,482.07,377.8
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,347.47,274.48
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,222.16,175.04
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,262.42,208.36
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,286.49,228.48
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,309.79,248.31
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,343.6,276.11
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,223.63,180.01
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,118.53,93.65
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,89.26,69.68
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,60.69,45.89
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,53.32,39.9
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,45.96,33.81
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,38.24,27.31
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,30.54,20.7
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,88.29,60.23
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,107.37,64.53
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,54.32,27.71
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,18.36,0.0
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,9.05,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,7.87,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,27.57,9.52
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,67.08,38.68
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,112.71,73.57
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,168.73,119.78
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,228.34,171.55
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,291.42,226.31
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,351.75,277.88
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,415.87,330.94
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,475.74,379.01
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,537.26,426.6
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,515.84,408.9
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,468.18,370.5
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,511.66,403.7
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,555.42,435.94
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,543.87,424.31
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,507.85,395.04
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,584.88,452.24
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,646.07,496.45
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,697.8,532.94
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,770.54,582.92
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,713.54,539.89
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,672.53,508.39
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,782.11,587.03
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,874.42,650.53
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,852.41,633.64
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,827.8,616.25
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,819.22,610.15
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,807.91,602.1
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,793.55,593.05
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,776.64,582.28
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,751.83,566.25
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,724.52,548.42
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,771.76,585.04
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,791.33,600.33
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,743.77,568.44
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,694.43,533.9
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,639.51,495.32
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,584.0,455.04
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,523.43,408.99
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,464.12,362.27
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,399.76,310.58
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,338.1,259.24
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,272.91,203.65
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,213.09,151.78
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,151.72,100.61
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,99.7,59.25
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,50.33,24.73
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,15.42,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,7.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,6.29,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,26.52,8.05
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,64.79,37.7
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,110.03,72.4
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,165.91,118.21
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,220.99,165.52
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,287.29,221.72
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,346.99,271.83
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,410.58,323.5
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,470.0,370.32
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,531.18,416.79
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,588.53,458.84
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,646.28,499.76
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,697.66,535.42
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,748.08,569.54
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,802.79,605.38
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,852.37,636.38
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,889.23,659.13
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,923.19,679.95
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,951.18,697.11
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,975.81,712.15
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,994.07,723.77
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,1008.63,733.21
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,1017.87,738.79
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,1023.25,742.04
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,1021.82,741.83
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,1016.49,739.32
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,1002.28,729.87
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,984.43,718.25
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,963.14,705.87
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,938.36,691.22
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,907.8,672.71
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,874.08,652.0
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,835.12,628.34
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,793.64,602.66
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,754.0,577.12
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,704.42,542.89
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,648.97,503.7
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,592.78,462.67
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,532.39,416.22
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,472.45,368.59
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,407.94,316.41
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,345.7,264.27
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,279.72,208.05
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,218.62,154.9
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,155.32,101.56
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,101.42,58.46
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,50.2,22.78
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,15.16,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,23.32,4.05
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,75.77,40.21
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,127.09,79.85
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,189.3,131.81
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,249.78,185.18
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,316.48,243.2
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,378.99,296.84
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,444.42,350.84
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,505.82,399.45
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,568.12,446.56
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,626.02,487.84
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,677.87,523.16
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,728.93,557.63
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,778.39,588.65
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,823.46,616.77
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,866.32,643.08
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,903.1,665.13
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,936.83,685.09
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,964.03,701.52
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,987.69,715.76
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,1006.2,728.19
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,1020.93,738.37
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,1029.34,745.39
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,1033.79,750.02
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,1032.25,750.3
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,1026.73,748.18
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,1009.25,737.0
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,988.16,723.62
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,966.68,712.3
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,941.71,698.6
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,910.72,679.47
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,876.68,658.19
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,836.69,632.66
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,794.22,605.15
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,753.24,578.34
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,702.48,542.89
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,646.87,503.27
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,590.59,461.87
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,529.58,415.46
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,469.28,367.93
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,404.65,315.39
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,342.29,262.91
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,275.7,206.01
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,214.53,152.77
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,151.29,99.75
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,98.07,57.31
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,47.58,21.48
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,13.37,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,23.64,3.18
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,74.73,40.13
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,125.78,79.55
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,188.19,131.04
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,248.17,182.95
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,314.42,239.03
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,376.84,290.86
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,442.27,342.87
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,504.0,389.94
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,566.77,435.71
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,624.4,475.5
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,681.59,513.33
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,726.74,543.04
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,776.11,573.58
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,821.68,601.96
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,865.11,628.83
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,901.01,650.77
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,933.88,670.84
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,961.7,686.42
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,986.06,699.84
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,1004.37,711.92
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,1018.92,721.75
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,1027.67,728.02
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,1032.49,731.93
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,1030.87,731.73
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,1025.29,729.27
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,1010.3,721.83
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,991.64,712.15
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,969.95,699.86
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,944.75,685.32
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,913.94,667.11
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,880.05,646.75
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,839.73,621.46
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,796.91,594.28
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,749.22,563.84
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,706.07,535.02
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,650.03,496.16
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,593.31,455.55
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,531.88,409.4
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,471.07,362.07
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,405.87,310.89
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,343.23,259.68
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,276.48,203.45
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,215.14,150.75
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,151.22,97.83
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,97.34,55.3
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,46.02,18.9
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,11.9,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,24.41,2.0
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,76.07,40.86
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,126.96,80.35
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,189.58,132.12
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,250.09,184.55
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,316.92,241.27
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,379.63,293.06
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,445.42,345.04
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,506.76,392.19
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,569.05,438.1
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,626.72,478.64
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,678.34,513.66
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,729.51,547.47
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,779.14,578.42
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,824.24,604.75
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,867.09,629.2
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,903.05,650.16
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,935.97,669.14
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,963.28,685.57
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,987.11,699.91
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,1004.44,710.32
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,1017.98,718.51
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,1026.66,723.84
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,1031.4,726.87
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,1029.19,727.19
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,1023.02,725.2
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,1006.18,715.22
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,985.74,703.08
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,964.12,692.29
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,939.02,679.21
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,907.33,660.99
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,872.6,640.56
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,832.04,615.08
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,789.05,587.74
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,740.89,556.9
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,697.37,527.83
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,641.97,489.38
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,585.97,449.26
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,524.23,403.65
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,463.39,356.93
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,398.61,305.24
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,336.66,254.04
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,270.16,198.24
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,209.26,146.15
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,146.3,94.26
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,93.59,52.86
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,42.99,16.12
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,10.25,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,24.42,0.11
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,76.32,40.27
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,127.66,80.27
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,190.48,132.23
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,250.52,184.49
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,316.88,241.21
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,379.61,293.26
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,445.34,345.36
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,506.76,392.24
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,569.2,437.78
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,626.4,477.65
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,677.47,511.82
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,728.45,543.1
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,777.89,571.31
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,824.02,596.48
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,868.24,619.71
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,904.35,637.55
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,937.4,653.11
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,964.88,666.06
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,988.84,676.82
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,1006.67,687.36
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,1020.68,695.85
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,1028.28,700.72
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,1031.92,703.41
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,1030.09,705.43
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,1024.28,705.06
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,1010.91,698.66
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,993.77,689.91
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,971.62,680.0
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,945.9,667.75
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,914.99,650.69
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,880.91,631.39
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,840.85,607.43
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,798.22,581.5
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,750.11,551.87
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,700.21,520.14
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,644.99,482.85
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,593.32,446.61
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,532.03,402.08
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,471.34,356.22
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,405.88,305.43
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,342.93,254.55
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,275.84,198.76
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,214.06,146.3
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,149.33,93.65
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,95.11,51.45
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,42.66,13.05
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,9.73,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,24.31,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,72.97,38.99
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,122.79,77.99
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,184.12,128.63
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,243.6,179.96
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,309.58,235.96
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,371.47,287.04
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,436.43,338.38
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,496.98,385.25
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,558.71,431.17
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,616.16,471.85
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,673.49,510.97
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,725.23,545.08
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,767.84,570.94
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,810.63,596.04
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,850.96,619.07
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,886.51,639.25
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,919.19,657.42
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,947.23,674.07
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,972.03,688.72
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,989.63,700.32
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,1003.58,709.85
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,1012.22,715.47
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,1017.07,718.83
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,1015.2,718.29
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,1009.49,715.56
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,994.87,707.1
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,976.68,696.42
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,955.15,685.39
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,930.22,672.13
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,899.9,654.37
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,866.45,634.39
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,826.12,610.46
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,783.42,584.55
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,744.55,559.73
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,695.69,526.69
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,639.45,487.46
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,582.7,446.58
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,522.81,402.09
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,463.35,356.19
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,398.2,304.7
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,335.91,253.5
