Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,270.03,197.77
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,209.41,145.51
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,145.02,92.44
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,91.38,50.19
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,39.59,9.91
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,7.95,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,25.54,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,75.56,41.27
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,127.39,82.57
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,192.28,137.11
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,253.32,191.46
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,320.88,250.82
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,384.61,306.18
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,452.18,362.95
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,513.49,412.82
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,575.78,461.63
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,633.66,504.46
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,685.38,541.3
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,672.26,528.22
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,621.49,487.48
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,754.24,586.78
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,871.12,666.11
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,906.64,687.13
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,939.15,706.61
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,966.04,722.61
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,989.49,736.34
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,1006.93,747.58
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,1020.61,756.5
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,1027.49,759.64
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,1030.46,760.39
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,1027.97,759.22
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,1021.58,755.66
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1008.02,747.52
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,990.76,737.06
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,920.36,690.5
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,827.05,625.97
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,820.9,624.42
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,808.63,617.89
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,708.83,546.84
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,623.18,484.49
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,675.48,527.2
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,696.37,545.5
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,640.55,504.56
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,584.2,462.39
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,521.89,414.33
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,460.61,365.36
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,394.58,310.82
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,331.85,257.21
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,265.16,199.47
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,204.5,146.06
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,140.57,92.07
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,87.84,49.54
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,31.18,4.4
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,25.72,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,74.91,41.24
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,126.78,83.11
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,191.92,138.27
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,252.82,192.97
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,320.4,253.03
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,325.63,263.22
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,305.92,249.83
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,439.91,360.36
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,576.28,470.76
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,409.82,336.18
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,154.97,123.15
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,483.3,396.21
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,789.15,631.82
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,834.32,660.96
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,877.26,689.66
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,914.72,715.18
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,949.23,738.5
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,977.62,755.98
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,1002.59,771.04
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,1021.56,783.47
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,1036.75,793.43
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,1046.1,799.97
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,1051.49,803.97
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,1050.31,803.64
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,1045.12,800.74
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1032.76,793.02
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1016.57,782.8
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,931.96,724.31
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,824.74,646.77
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,881.99,692.27
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,906.45,711.34
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,865.54,683.05
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,822.02,652.95
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,772.86,618.31
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,721.7,581.53
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,670.27,542.59
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,611.96,497.27
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,548.88,445.9
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,486.18,393.28
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,418.05,335.27
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,352.66,277.76
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,282.91,215.68
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,219.09,157.97
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,150.77,99.06
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,94.27,52.45
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,32.36,0.35
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,26.07,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,76.0,41.66
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,128.07,84.44
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,193.16,140.01
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,255.19,195.81
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,324.11,256.96
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,388.86,313.77
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,458.21,372.59
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,520.51,423.7
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,583.94,473.7
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,643.68,518.2
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,697.33,556.54
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,748.66,592.59
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,798.39,626.29
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,845.04,655.97
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,889.68,683.63
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,926.33,705.69
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,959.88,725.4
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,986.69,740.4
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,1009.94,752.99
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,1027.54,764.34
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,1041.3,773.33
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,1048.64,778.28
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,1051.98,780.82
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,1049.27,779.07
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,1042.55,774.91
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,1028.58,765.15
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1010.82,753.07
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,987.66,738.93
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,960.95,722.44
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,927.8,701.56
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,891.63,678.49
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,850.32,653.21
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,806.53,625.73
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,756.02,591.7
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,710.26,560.13
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,652.93,518.6
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,595.08,475.25
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,530.07,424.06
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,466.52,372.29
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,399.46,316.59
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,336.02,261.98
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,266.01,201.19
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,203.01,145.63
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,137.06,90.05
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,83.52,46.45
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,29.37,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,26.39,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,80.47,42.34
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,133.86,86.93
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,199.41,142.89
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,260.8,197.92
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,328.45,257.33
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,391.51,311.18
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,457.51,365.11
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,518.93,413.97
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,581.22,461.49
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,632.98,498.96
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,688.61,537.69
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,739.32,570.39
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,788.43,601.08
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,831.64,627.64
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,872.44,652.2
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,908.04,674.92
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,940.57,695.62
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,966.4,710.58
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,988.71,723.34
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,1005.45,734.68
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,1018.41,743.77
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,1024.6,747.23
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,1026.87,748.35
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,1024.11,748.41
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,1017.44,746.03
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,1003.15,738.71
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,985.18,729.01
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,961.92,716.69
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,935.23,701.99
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,903.13,682.49
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,868.09,660.71
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,827.41,634.14
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,784.31,605.59
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,669.23,522.83
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,543.75,427.74
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,577.79,457.08
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,581.5,461.69
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,518.93,412.16
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,457.47,362.23
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,391.77,308.54
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,329.09,255.29
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,262.05,196.88
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,200.94,142.74
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,135.8,87.86
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,82.77,44.21
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,28.19,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,23.65,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,83.23,42.35
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,137.66,88.17
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,204.17,144.9
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,266.9,200.83
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,335.8,261.05
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,400.33,315.91
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,467.78,370.87
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,526.12,417.81
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,588.22,465.89
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,646.22,508.35
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,703.65,548.6
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,755.33,582.38
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,805.35,614.37
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,849.91,640.78
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,892.12,665.11
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,928.54,686.01
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,961.8,704.59
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,989.26,719.79
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,1013.12,732.68
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,1030.79,742.51
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,1044.55,749.98
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,1052.25,752.29
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,1055.89,752.23
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,1052.95,750.43
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1045.93,746.31
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,1030.35,736.21
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,1011.01,723.92
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,988.1,710.88
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,961.63,695.57
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,928.49,675.89
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,892.26,654.07
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,850.93,629.46
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,807.08,602.82
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,757.01,570.67
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,705.31,536.81
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,648.41,497.33
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,595.45,459.03
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,532.29,411.22
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,470.03,362.4
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,402.63,308.98
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,338.23,255.79
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,268.36,196.65
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,204.98,141.96
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,138.09,87.02
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,83.46,42.34
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,24.18,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,24.46,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,85.19,42.78
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,141.64,90.62
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,210.79,149.09
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,274.74,205.9
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,344.85,266.94
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,410.55,322.52
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,479.2,378.17
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,537.77,424.73
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,600.03,472.2
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,657.68,513.79
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,714.6,552.85
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,766.5,586.13
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,816.64,617.45
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,861.47,643.68
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,903.91,667.81
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,939.62,687.95
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,972.08,705.76
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,998.38,718.6
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,1020.97,729.04
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,1038.09,736.28
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,1051.27,741.09
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,1058.03,742.7
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,1060.72,742.0
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,1057.2,736.96
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,1049.62,729.65
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,1034.37,717.88
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,1015.31,704.04
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,992.24,688.55
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,965.59,670.95
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,931.14,649.49
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,893.74,626.26
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,851.53,599.99
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,806.88,572.08
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,755.34,539.56
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,702.47,505.88
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,651.0,473.49
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,592.9,435.19
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,528.22,390.56
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,464.92,344.83
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,397.07,294.51
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,332.48,244.03
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,262.75,188.0
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,199.62,135.72
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,132.56,82.0
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,78.53,37.95
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,22.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,20.86,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,69.66,35.69
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,121.76,79.21
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,186.89,132.23
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,248.63,184.42
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,317.77,241.55
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,381.73,292.75
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,449.62,344.7
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,512.42,390.97
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,576.84,436.35
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,633.2,473.94
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,691.48,511.29
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,744.5,544.6
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,796.29,575.63
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,841.44,602.81
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,884.35,628.33
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,921.01,649.16
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,954.77,668.12
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,970.31,676.9
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,994.64,691.31
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,1012.13,702.88
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,1025.98,712.45
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,1033.55,716.92
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,1037.35,719.26
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,1034.37,719.08
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,1027.59,716.73
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,1025.28,716.44
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,1018.27,713.21
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,994.71,701.44
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,967.61,687.53
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,935.2,669.3
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,899.65,648.82
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,856.82,623.72
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,811.57,596.67
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,762.08,565.48
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,710.85,532.53
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,658.39,496.42
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,599.21,454.36
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,534.86,406.23
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,471.54,357.28
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,402.99,303.69
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,337.63,250.56
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,266.87,192.13
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,203.31,138.43
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,135.21,83.45
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,79.57,36.34
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,23.09,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,21.87,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,73.09,36.28
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,125.41,81.52
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,189.39,134.41
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,251.18,186.87
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,320.27,244.12
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,383.04,294.54
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,449.09,345.19
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,511.71,391.82
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,575.95,437.71
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,631.42,475.44
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,688.76,513.08
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,741.11,546.51
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,792.21,577.69
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,838.54,605.02
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,892.96,637.08
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,928.75,657.25
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,961.5,675.66
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,986.21,690.16
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,1007.21,702.52
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,1024.55,713.19
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,1038.13,721.76
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,1043.05,724.84
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,1044.03,725.72
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,1040.37,725.36
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,1032.83,722.75
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,1023.42,719.06
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,1009.99,712.93
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,986.04,699.58
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,958.61,684.11
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,923.23,663.51
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,885.1,640.98
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,842.95,616.78
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,798.45,590.54
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,747.9,558.88
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,702.27,529.72
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,643.76,489.64
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,584.97,447.93
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,522.12,400.77
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,460.19,352.57
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,392.13,299.04
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,327.53,246.1
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,258.98,188.78
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,196.44,135.32
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,129.06,80.16
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,73.86,31.33
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,21.6,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,21.05,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,69.87,34.19
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,123.66,82.1
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,190.28,138.62
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,252.22,193.38
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,321.55,253.44
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,386.11,308.42
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,454.85,364.72
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,515.97,413.1
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,579.7,461.5
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,638.08,503.46
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,696.34,543.74
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,748.67,578.53
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,799.64,611.51
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,835.05,633.32
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,876.56,659.19
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,912.31,680.86
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,945.16,700.51
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,970.85,715.98
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,993.05,729.26
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,1009.93,740.6
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,1023.16,749.75
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,1028.71,754.1
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,1030.44,756.18
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,1027.3,754.73
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,1020.36,751.01
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,1006.64,743.48
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,989.28,733.65
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,965.53,719.18
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,938.47,702.52
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,904.93,681.8
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,878.59,665.86
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,835.44,638.68
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,790.11,609.7
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,740.1,577.09
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,688.59,542.12
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,630.45,499.97
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,572.23,456.34
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,509.48,407.67
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,447.84,358.03
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,380.48,301.94
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,315.94,246.41
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,246.57,186.11
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,184.71,131.55
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,118.18,75.96
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,64.22,25.26
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,19.37,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,21.55,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,70.23,33.52
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,125.21,84.08
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,193.27,142.38
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,256.18,198.76
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,326.64,260.79
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,391.34,317.02
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,460.0,374.59
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,520.89,424.17
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,584.52,474.08
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,643.5,518.8
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,702.47,562.09
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,611.62,488.16
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,481.0,382.73
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,534.51,423.53
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,589.9,464.0
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,790.62,614.41
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,953.59,724.57
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,980.06,739.13
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,1003.12,752.68
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,1019.25,763.14
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,1031.63,771.29
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,1038.63,776.05
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,1041.74,778.43
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,1037.39,776.05
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,1029.16,771.3
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,1015.63,761.69
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,998.37,749.75
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,974.06,735.64
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,946.36,719.24
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,913.06,697.9
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,876.82,674.41
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,834.49,647.66
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,789.93,618.9
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,739.64,584.31
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,694.28,552.79
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,636.34,510.15
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,578.21,465.97
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,513.82,414.55
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,450.86,362.58
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,383.12,306.21
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,319.92,251.51
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,249.35,189.45
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,186.61,133.5
