Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,118.92,75.99
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,63.36,19.83
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,18.85,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,21.83,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,71.46,31.97
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,127.44,85.34
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,195.98,144.53
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,258.91,201.41
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,329.24,263.93
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,394.23,321.05
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,462.16,378.84
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,524.69,431.16
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,588.53,482.97
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,646.72,528.32
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,704.78,572.14
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,756.82,608.31
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,799.16,636.7
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,843.83,666.43
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,886.34,694.16
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,921.99,717.89
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,954.65,739.39
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,980.81,755.15
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,1003.5,768.51
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,1020.49,779.79
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,1033.75,788.69
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,1040.66,793.4
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,1043.69,795.74
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,1039.76,793.13
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,1031.95,788.08
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,1017.0,778.79
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,998.41,767.11
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,974.61,752.9
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,947.42,736.32
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,914.07,714.3
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,877.77,690.04
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,835.51,660.61
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,791.02,629.37
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,748.29,599.44
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,695.98,561.79
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,637.82,517.89
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,579.43,472.49
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,515.58,420.48
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,453.04,367.96
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,384.19,309.36
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,320.17,252.94
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,249.1,190.0
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,185.9,133.29
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,117.53,74.79
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,61.1,12.51
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,18.28,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,22.88,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,74.66,31.04
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,132.89,88.75
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,203.77,149.76
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,268.63,208.14
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,340.09,271.24
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,407.14,329.46
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,478.03,388.74
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,541.81,439.94
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,606.81,489.99
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,665.88,532.89
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,718.11,568.4
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,770.51,603.92
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,821.39,637.68
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,867.77,666.93
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,911.99,694.26
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,948.11,715.74
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,981.1,735.01
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,1007.93,750.09
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,1031.15,762.83
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,1048.6,774.61
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,1062.17,784.07
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,1068.27,787.36
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,1070.34,788.23
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,1066.79,787.14
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,1059.23,783.61
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,1044.25,775.82
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,1025.46,765.54
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,1001.34,750.83
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,973.68,733.77
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,939.58,712.65
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,902.48,689.3
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,859.37,662.45
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,813.9,633.5
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,761.59,598.15
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,707.93,561.15
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,654.34,522.31
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,594.14,476.84
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,528.43,424.61
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,464.2,371.78
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,393.24,313.02
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,326.24,255.31
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,254.06,191.92
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,189.18,134.2
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,117.88,73.58
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,59.11,2.53
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,17.78,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,21.9,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,71.05,26.47
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,128.38,85.82
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,197.29,145.65
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,261.25,203.29
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,332.92,266.71
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,396.9,322.82
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,463.25,379.1
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,525.57,430.19
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,589.2,480.54
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,530.73,431.95
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,435.31,353.03
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,481.81,389.68
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,529.5,426.08
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,474.15,380.79
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,429.71,343.43
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,348.21,278.35
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,283.45,225.35
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,466.53,371.84
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,656.64,515.83
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,669.95,524.27
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,681.86,532.77
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,740.14,577.91
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,821.28,638.03
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,945.15,729.32
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,1028.0,786.25
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,1016.64,777.07
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,1001.49,766.22
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,888.89,690.04
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,747.48,587.74
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,836.37,658.03
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,882.94,692.58
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,839.54,662.29
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,802.15,636.76
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,749.31,599.77
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,695.31,561.16
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,636.04,516.46
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,576.74,470.38
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,509.98,416.23
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,445.18,362.0
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,376.93,303.82
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,311.69,246.45
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,239.24,182.54
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,175.5,125.73
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,106.51,66.64
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,49.72,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,15.35,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,9.91,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,24.69,5.96
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,54.21,36.73
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,86.86,65.08
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,119.27,94.0
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,153.81,124.52
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,187.15,153.31
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,221.66,182.37
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,255.22,210.26
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,289.4,238.07
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,161.13,131.79
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,24.47,15.16
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,77.11,59.54
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,134.85,107.15
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,124.85,98.39
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,115.13,90.05
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,173.8,138.07
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,235.22,187.29
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,197.49,156.25
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,160.49,125.97
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,229.4,181.64
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,326.1,257.56
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,357.95,282.26
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,389.92,307.17
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,269.0,212.66
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,140.99,109.97
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,134.8,105.24
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,128.67,100.32
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,119.65,93.08
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,110.71,85.9
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,162.16,128.34
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,215.48,171.71
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,149.66,118.43
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,87.48,67.39
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,121.04,95.59
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,156.04,124.7
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,130.04,103.59
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,104.92,83.06
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,91.53,72.1
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,78.26,61.06
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,220.66,178.97
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,298.41,234.73
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,227.43,172.09
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,165.48,117.51
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,98.42,60.22
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,41.82,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,13.24,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,17.72,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,54.86,13.62
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,109.66,73.92
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,177.71,132.34
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,240.91,188.63
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,312.62,251.64
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,282.25,231.15
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,211.14,173.47
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,197.04,161.57
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,188.49,153.4
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,307.55,251.7
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,441.45,357.42
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,404.57,325.19
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,376.49,300.26
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,491.86,389.29
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,595.59,465.72
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,713.92,551.54
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,825.91,629.8
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,931.22,698.16
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,1014.36,749.14
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,1031.55,760.23
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,1045.03,769.93
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,1053.9,775.37
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,1058.9,778.48
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,1054.1,777.62
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,1045.41,774.35
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,1031.38,766.74
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,1013.6,756.56
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,860.56,655.34
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,660.46,510.92
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,807.2,624.55
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,887.98,682.37
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,844.54,654.44
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,798.86,625.41
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,755.11,596.03
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,701.95,559.15
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,641.95,515.22
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,581.93,469.62
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,514.93,416.18
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,449.86,362.43
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,378.33,302.27
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,312.82,245.06
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,237.36,179.21
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,171.78,121.38
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,100.98,59.89
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,35.57,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,21.22,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,67.43,11.38
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,130.61,87.12
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,206.66,153.29
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,273.34,213.53
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,346.84,278.55
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,415.85,337.81
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,489.12,398.06
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,554.02,450.18
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,620.2,501.3
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,680.85,545.45
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,734.68,581.61
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,787.2,615.23
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,838.13,646.66
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,883.0,673.47
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,925.43,698.01
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,962.09,720.18
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,995.59,740.1
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,1022.09,753.89
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,1044.98,765.34
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,1061.75,775.99
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,1074.59,784.36
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,1080.26,787.65
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,1081.86,788.56
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,1077.46,786.59
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,1069.02,782.26
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,1050.28,772.77
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,1027.9,760.88
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,1002.15,745.57
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,972.97,727.95
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,937.34,706.41
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,898.84,682.66
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,854.44,655.37
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,807.8,626.03
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,754.48,590.42
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,706.57,558.06
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,645.55,514.07
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,584.59,468.35
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,516.46,414.51
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,450.42,360.46
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,377.85,299.92
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,311.61,242.52
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,236.92,177.66
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,171.85,120.41
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,99.17,56.48
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,33.14,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,20.95,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,66.26,3.78
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,129.63,85.74
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,205.15,151.44
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,271.11,210.71
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,343.76,274.63
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,411.06,332.84
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,482.35,392.2
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,546.43,443.29
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,611.83,493.3
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,670.91,535.99
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,722.99,570.62
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,774.65,604.15
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,824.76,635.76
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,870.54,663.68
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,914.19,689.6
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,949.87,709.08
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,982.44,726.18
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,1009.3,738.67
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,1032.6,748.77
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,1048.03,756.77
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,1059.59,762.51
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,1066.19,764.78
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,1068.8,764.79
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,1064.27,762.99
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,1055.75,758.93
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,1040.5,751.63
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,1021.48,741.99
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,996.56,727.81
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,968.15,711.38
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,933.84,691.0
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,896.57,668.5
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,852.29,641.0
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,805.74,611.56
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,753.6,578.07
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,700.19,542.88
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,640.45,501.53
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,585.47,461.17
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,518.97,409.71
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,454.24,357.71
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,383.06,299.79
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,316.2,243.04
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,240.36,178.11
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,175.66,121.43
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,101.5,54.09
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,35.71,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,20.66,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,65.41,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,128.11,83.83
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,201.66,148.37
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,267.36,207.14
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,339.74,270.39
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,405.91,326.51
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,475.99,383.31
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,539.31,433.31
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,603.97,482.36
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,663.26,524.99
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,715.59,559.72
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,767.03,593.18
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,817.01,624.89
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,854.76,646.96
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,888.92,666.41
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,924.46,686.7
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,957.14,704.79
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,983.21,719.1
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,1005.95,731.29
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,1022.22,737.95
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,1034.83,742.32
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,1041.12,743.61
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,1043.6,742.74
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,1039.17,738.35
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,1030.94,731.81
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,1005.4,713.33
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,989.97,701.47
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,898.89,643.66
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,790.71,573.89
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,840.19,608.11
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,862.92,622.25
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,818.24,594.44
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,771.68,565.93
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,652.85,486.7
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,531.15,401.54
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,533.23,406.54
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,517.76,396.97
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,449.28,346.57
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,384.83,297.57
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,318.36,245.65
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,253.68,193.01
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,187.92,138.44
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,131.32,90.53
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,65.94,32.43
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,15.52,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,47.73,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,109.41,71.28
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,180.92,132.81
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,246.09,189.61
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,320.3,252.9
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,387.08,308.88
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,458.56,366.43
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,522.35,415.15
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,588.12,463.25
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,644.51,502.61
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,703.62,541.91
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,756.11,574.71
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,807.42,605.99
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,856.41,635.04
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,913.89,669.01
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,949.71,688.13
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,982.48,705.25
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,1008.23,718.67
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,1030.38,729.92
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,1046.64,737.18
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,1059.08,742.11
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,1064.56,741.44
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,1066.08,738.53
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,1062.03,733.9
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,1054.04,727.12
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,1039.07,714.99
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,1020.33,700.96
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,994.95,685.79
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,966.14,668.76
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,931.35,649.21
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,893.64,627.82
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,849.72,604.22
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,803.6,578.7
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,750.58,547.91
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,696.35,515.33
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,642.57,481.42
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,582.36,440.59
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,515.47,393.18
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,450.44,344.47
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,377.64,288.05
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,309.53,232.57
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,235.65,170.91
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,170.13,114.57
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,93.19,39.81
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,28.91,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,19.6,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,61.18,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,125.39,80.18
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,199.66,145.43
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,266.61,203.96
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,342.1,267.91
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,407.22,321.85
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,478.05,377.67
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,542.43,425.77
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,608.3,472.72
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,667.21,512.63
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,725.86,549.47
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,779.01,582.87
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,822.16,609.09
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,867.43,635.22
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,910.57,659.47
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,945.44,680.45
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,977.28,699.54
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,1003.08,713.48
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,1025.38,725.28
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,1041.37,736.14
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,1053.59,744.88
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,1058.49,747.82
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,1059.48,748.54
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,1054.4,746.35
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,1045.47,741.98
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,1027.93,733.13
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,1006.83,722.09
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,980.99,708.77
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,951.87,693.26
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,915.24,671.35
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,876.02,647.56
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,840.6,627.27
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,793.31,598.44
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,739.33,563.27
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,684.44,526.71
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,623.32,483.58
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,562.57,439.18
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,495.0,387.93
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,431.96,338.11
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,359.36,279.33
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,292.13,222.8
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,216.91,158.97
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,152.19,102.85
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,65.95,22.2
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
