Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,5.11,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,34.51,20.47
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,60.0,43.54
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,87.81,68.09
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,125.26,100.68
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,156.12,127.17
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,188.63,154.51
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,294.44,242.71
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,417.9,342.08
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,559.2,452.27
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,705.72,560.89
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,758.64,594.9
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,810.4,628.27
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,635.63,498.02
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,398.18,313.11
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,586.78,460.56
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,789.84,606.81
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,916.59,690.75
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,1012.61,751.29
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,1028.7,759.3
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,1041.13,766.03
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,1046.71,768.53
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,1048.49,768.82
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,1044.42,767.01
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,1036.56,762.97
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,1017.86,752.67
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,995.75,740.21
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,970.8,725.29
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,954.24,715.98
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,915.81,691.86
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,874.92,666.0
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,829.6,637.57
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,782.39,607.34
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,725.51,568.78
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,671.94,531.13
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,610.0,486.2
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,548.81,440.22
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,478.51,385.48
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,411.6,331.32
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,338.28,270.49
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,270.96,212.63
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,195.33,147.31
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,130.95,90.73
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,56.67,12.76
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,34.81,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,105.99,67.37
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,177.21,131.84
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,243.21,190.38
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,318.43,255.76
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,284.69,232.54
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,209.77,171.89
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,242.79,199.74
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,277.0,227.59
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,386.42,316.11
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,510.05,411.9
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,495.33,397.28
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,491.83,391.64
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,567.47,448.58
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,668.04,520.82
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,831.31,638.08
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,970.73,729.34
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,996.88,742.49
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,1019.64,754.84
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,1035.85,764.48
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,1048.36,771.93
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,1053.51,773.41
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,1054.8,772.67
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,1050.63,770.14
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,1042.62,765.39
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,1019.52,751.93
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,1005.91,744.83
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,910.5,683.55
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,807.03,615.53
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,770.13,592.52
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,722.98,561.26
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,661.0,518.47
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,600.67,475.73
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,603.93,481.77
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,606.59,486.08
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,580.68,467.8
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,550.04,444.98
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,481.45,391.05
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,415.78,337.4
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,342.04,275.03
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,274.33,215.85
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,198.35,149.69
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,133.83,91.92
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,58.11,3.55
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,31.92,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,104.25,65.09
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,177.9,132.57
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,244.67,191.64
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,320.84,257.21
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,227.12,185.56
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,68.39,52.89
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,79.98,62.81
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,91.67,72.33
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,179.34,145.62
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,265.63,215.15
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,388.32,313.44
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,523.56,417.29
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,524.66,415.16
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,501.13,396.13
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,749.65,585.44
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,972.98,738.93
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,998.12,754.75
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,1006.76,761.99
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,939.06,715.66
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,830.16,638.78
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,955.92,727.15
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,1043.33,782.76
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,935.01,708.9
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,789.42,605.8
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,826.97,634.87
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,868.69,664.1
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,840.24,645.17
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,809.46,625.22
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,724.86,565.27
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,651.48,512.05
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,730.26,576.11
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,778.11,613.21
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,526.29,424.28
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,261.0,211.22
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,357.69,293.22
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,421.89,345.7
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,430.4,351.24
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,419.9,340.14
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,347.37,278.4
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,280.62,219.86
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,204.6,153.46
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,139.92,94.38
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,59.09,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,14.95,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,97.58,59.13
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,192.68,143.24
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,259.26,203.66
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,334.78,270.53
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,400.91,328.55
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,473.83,390.11
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,536.99,441.3
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,601.67,491.64
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,590.4,479.87
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,550.14,445.72
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,562.44,452.74
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,550.63,441.24
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,539.74,429.77
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,523.42,414.08
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,517.06,408.67
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,530.22,417.42
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,611.42,477.05
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,671.14,519.71
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,645.84,499.58
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,618.14,478.31
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,621.9,480.66
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,624.44,481.95
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,690.01,532.3
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,776.48,595.56
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,757.59,580.81
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,736.86,565.71
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,722.95,558.03
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,706.61,548.53
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,680.55,530.82
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,652.54,511.61
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,622.53,491.78
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,590.48,470.05
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,546.51,437.7
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,502.14,404.44
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,491.14,397.89
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,479.78,389.72
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,419.1,340.53
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,360.75,291.94
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,297.09,237.9
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,238.17,186.32
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,172.04,128.41
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,115.49,76.15
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,47.5,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,14.49,4.47
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,24.7,14.82
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,39.0,27.4
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,53.25,39.88
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,68.0,52.53
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,82.83,65.0
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,97.39,77.18
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,112.18,89.4
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,65.18,49.62
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,25.22,15.74
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,21.78,12.79
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,18.35,9.85
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,21.81,12.71
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,25.28,15.54
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,34.53,23.22
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,43.81,30.88
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,49.62,35.64
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,55.44,40.41
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,45.78,32.4
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,36.13,24.4
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,52.76,38.06
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,69.44,51.64
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,131.48,102.25
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,198.04,155.49
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,162.44,126.87
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,127.89,99.09
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,88.71,67.49
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,52.29,37.76
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,77.09,58.29
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,104.09,80.49
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,68.92,51.84
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,36.77,25.3
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,42.14,29.91
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,47.53,34.52
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,41.34,29.47
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,35.16,24.37
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,30.16,20.15
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,25.16,15.89
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,20.18,11.61
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,15.2,7.28
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,10.63,3.22
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,6.06,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.15,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,27.9,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,99.76,54.89
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,177.56,131.0
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,243.77,190.49
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,319.56,256.95
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,221.94,181.82
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,60.66,46.09
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,71.82,55.51
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,83.06,64.72
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,123.91,98.78
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,166.86,134.0
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,498.2,408.82
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,801.01,639.68
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,765.14,610.01
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,699.13,557.67
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,606.04,484.42
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,503.91,402.43
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,609.81,485.02
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,695.47,550.41
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,518.76,412.66
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,337.26,266.87
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,338.41,268.23
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,339.5,269.2
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,211.59,167.32
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,84.91,64.06
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,312.6,251.45
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,520.67,416.0
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,504.68,404.4
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,487.97,392.82
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,413.48,333.43
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,322.42,260.2
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,227.86,183.38
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,126.95,99.84
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,98.9,76.98
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,71.7,54.56
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,46.74,33.85
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,22.87,13.8
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,19.42,10.92
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,15.97,8.0
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,12.53,5.02
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,9.1,2.02
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,6.06,0.0
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.02,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.57,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,7.87,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,50.91,24.7
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,97.04,70.74
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,138.26,107.89
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,183.23,147.8
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,223.58,183.01
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,265.68,218.71
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,305.45,251.94
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,345.96,285.01
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,211.05,173.66
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,63.86,48.19
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,39.84,28.02
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,16.04,7.91
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,39.5,27.55
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,63.1,47.04
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,67.01,50.16
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,70.91,53.3
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,54.25,39.4
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,37.65,25.58
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,27.64,17.29
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,17.64,9.0
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,44.62,31.31
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,71.76,53.59
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,74.17,55.55
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,76.63,57.59
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,81.6,61.7
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,86.62,65.88
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,64.7,47.96
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,43.78,30.76
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,30.66,19.92
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,17.59,9.06
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,64.22,48.07
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,117.0,92.09
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,100.87,78.91
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,84.95,65.87
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,82.6,64.21
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,80.48,62.7
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,68.36,52.54
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,56.32,42.32
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,44.34,32.08
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,32.4,21.72
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,21.76,12.34
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,11.41,2.47
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,5.9,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,14.91,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,82.26,38.45
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,157.49,115.93
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,225.55,176.55
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,303.97,244.88
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,373.81,304.72
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,449.63,367.31
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,514.41,419.77
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,581.6,472.33
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,643.17,518.09
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,702.39,559.54
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,754.87,594.44
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,806.25,627.81
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,851.3,656.11
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,894.37,682.63
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,929.75,704.92
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,962.32,725.27
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,976.63,732.85
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,999.69,746.52
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,1014.58,756.19
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,1025.9,763.77
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,1031.4,768.46
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,1033.22,770.93
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,1027.25,767.8
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,1017.62,762.49
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,1003.13,754.11
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,985.08,743.48
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,958.96,727.49
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,929.75,709.42
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,894.93,687.4
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,867.22,670.18
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,821.64,639.75
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,774.24,607.77
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,720.31,570.84
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,665.59,532.54
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,604.33,487.32
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,543.76,440.67
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,474.43,385.58
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,410.66,332.7
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,336.31,269.21
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,268.43,209.31
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,188.29,139.21
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,118.95,67.26
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,40.54,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,81.91,33.26
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,181.8,134.07
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,251.02,197.27
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,330.44,267.32
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,400.45,327.94
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,473.87,389.17
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,538.89,442.78
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,605.76,496.08
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,666.42,541.68
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,727.35,584.66
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,779.8,619.47
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,822.18,646.2
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,867.2,674.67
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,910.14,701.1
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,945.12,722.49
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,977.15,741.68
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,1003.01,755.73
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,1025.46,767.51
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,1040.85,776.13
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,1052.5,782.47
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,1059.04,784.17
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,1061.71,783.57
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,1056.02,780.77
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,1046.47,775.72
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,1029.75,766.15
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,1009.43,754.35
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,983.44,738.24
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,954.17,719.99
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,917.69,697.39
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,878.55,672.78
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,832.82,643.26
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,785.18,611.94
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,737.29,579.84
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,680.71,540.68
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,618.85,495.86
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,557.54,449.05
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,486.09,391.98
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,417.78,335.32
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,344.37,273.73
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,275.23,213.44
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,194.01,142.21
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,122.68,63.2
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,42.27,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,86.46,28.65
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,193.84,141.82
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,263.84,206.78
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,343.2,277.17
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,411.85,337.32
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,484.93,398.74
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,549.23,450.75
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,615.09,501.89
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,641.35,520.73
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,664.7,536.09
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,746.56,593.62
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,826.3,647.22
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,869.96,673.25
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,911.26,697.46
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,945.47,716.67
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,976.66,733.58
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,1000.51,746.06
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,1020.81,756.22
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,1035.5,764.24
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,1046.47,770.02
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,1050.4,770.74
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,1050.47,769.26
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,1044.78,765.78
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,1035.31,760.11
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,1018.71,750.78
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,998.57,739.27
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,972.82,723.48
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,943.85,705.63
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,909.22,684.55
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,871.8,661.39
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,827.35,633.09
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,780.97,603.02
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,734.56,572.34
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,679.18,534.46
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,617.28,490.22
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,555.97,443.85
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,486.77,389.58
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,420.32,335.27
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,344.17,271.78
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,274.27,211.09
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,196.45,142.39
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,124.5,55.74
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,43.29,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
