Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,85.87,20.22
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,195.55,142.49
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,263.71,206.17
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,345.24,277.88
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,415.74,338.46
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,490.96,400.21
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,556.47,451.84
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,623.66,502.29
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,684.14,544.01
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,737.28,577.75
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,789.19,610.65
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,839.68,641.64
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,884.41,668.69
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,926.93,693.87
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,961.99,713.82
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,994.02,731.68
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,1018.88,744.37
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,1040.21,754.87
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,1055.72,763.81
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,1067.45,770.57
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,1071.61,771.34
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,1071.86,769.94
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,1066.14,766.55
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,1056.55,760.99
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,1039.76,750.56
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,1019.34,738.02
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,992.63,722.16
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,962.64,704.26
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,927.09,683.44
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,888.73,660.55
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,842.54,631.5
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,794.42,600.76
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,740.21,565.27
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,691.73,533.11
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,628.6,489.66
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,566.06,443.81
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,495.64,390.25
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,428.0,336.3
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,350.94,273.13
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,280.17,212.5
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,196.06,139.36
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,123.9,43.97
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,43.41,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,82.33,8.66
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,188.12,135.09
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,257.79,199.66
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,335.18,267.11
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,404.41,326.16
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,478.34,386.27
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,542.85,436.11
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,609.12,484.73
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,668.07,523.81
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,727.0,559.94
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,770.87,586.09
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,820.78,615.74
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,863.57,639.55
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,903.99,661.38
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,938.56,681.69
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,970.23,700.12
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,995.02,714.04
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,1016.38,725.98
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,1031.46,736.76
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,1042.87,745.51
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,1046.97,748.49
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,1047.27,749.31
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,1041.54,747.96
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,1032.06,744.39
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,1014.72,735.35
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,993.93,724.02
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,967.28,711.49
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,937.48,696.57
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,901.21,675.59
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,862.41,652.46
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,825.72,631.06
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,777.59,601.06
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,722.39,564.15
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,666.56,525.85
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,603.88,480.67
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,542.03,433.7
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,472.55,379.03
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,408.94,326.64
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,332.03,262.22
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,262.22,201.44
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,179.29,128.17
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,104.13,24.44
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,36.1,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,57.64,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,130.31,93.75
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,183.45,144.08
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,243.34,197.41
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,298.57,245.82
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,357.85,295.99
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,411.04,340.13
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,466.48,384.64
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,546.78,446.53
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,624.9,504.54
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,731.26,579.45
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,830.98,645.29
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,880.01,673.79
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,917.06,693.98
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,953.31,716.37
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,974.91,729.04
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,1000.1,742.9
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,1021.98,754.54
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,1037.99,764.93
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,1050.37,773.24
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,1055.23,775.5
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,1056.33,775.63
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,976.77,725.37
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,869.74,656.43
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,811.71,618.44
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,761.71,584.05
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,733.19,565.42
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,703.21,545.31
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,674.86,526.97
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,644.79,507.0
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,631.65,500.6
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,614.02,490.45
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,509.72,410.83
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,397.83,323.63
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,356.32,291.86
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,315.92,259.66
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,272.71,223.82
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,230.72,187.94
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,184.42,148.06
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,141.39,109.95
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,92.57,65.82
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,44.23,0.34
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,15.34,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,78.44,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,179.87,128.5
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,251.27,196.77
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,333.7,269.31
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,400.83,327.27
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,476.31,389.21
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,542.06,441.63
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,609.76,493.35
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,669.5,536.38
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,729.23,576.93
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,782.17,612.65
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,833.86,646.86
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,869.95,669.22
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,913.05,696.29
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,948.27,717.67
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,980.58,737.07
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,1006.59,752.28
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,1029.25,765.38
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,1044.37,775.16
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,1055.78,782.78
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,1060.25,784.64
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,1060.9,784.28
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,1054.55,781.09
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,1044.42,775.67
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,1025.14,765.09
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,1002.47,752.32
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,974.86,735.63
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,944.17,716.81
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,783.44,607.34
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,582.9,460.74
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,709.08,560.8
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,781.23,614.38
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,617.13,494.25
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,455.37,368.82
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,408.4,333.24
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,362.35,296.69
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,312.22,255.27
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,264.09,214.3
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,211.64,169.3
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,163.1,126.4
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,88.34,61.63
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,20.46,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,9.05,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,6.45,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,12.94,4.46
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,22.91,13.61
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,33.07,22.58
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,43.78,31.93
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,54.53,41.16
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,65.8,50.79
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,77.15,60.37
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,88.13,69.39
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,99.21,78.39
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,226.73,186.73
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,372.14,305.98
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,385.05,314.94
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,396.96,323.43
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,527.92,429.12
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,643.22,519.87
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,484.4,392.04
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,318.25,255.5
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,425.25,342.22
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,509.69,409.18
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,470.82,376.9
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,406.79,325.64
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,469.52,375.88
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,506.79,405.97
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,420.29,337.15
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,312.3,250.51
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,296.13,238.09
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,280.16,225.59
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,294.32,238.15
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,307.36,249.74
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,144.84,116.78
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,6.86,0.13
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,30.57,20.24
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,54.48,40.48
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,47.9,35.08
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,41.33,29.62
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,34.39,23.77
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,27.47,17.83
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,20.95,12.15
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,14.45,6.44
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,8.73,1.14
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.02,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.57,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,5.11,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,9.87,1.91
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,17.52,9.02
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,25.18,15.84
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,33.64,23.24
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,42.12,30.55
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,50.47,37.64
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,59.07,44.81
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,59.83,45.27
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,60.75,45.84
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,60.69,45.67
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,60.71,45.57
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,71.57,54.43
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,82.94,63.63
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,188.59,151.15
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,294.07,236.13
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,169.23,134.58
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,52.29,37.73
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,68.58,51.18
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,85.92,65.38
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,103.53,79.76
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,121.66,94.51
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,97.48,74.8
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,74.18,55.75
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,75.02,56.51
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,75.88,57.27
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,539.85,439.24
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,897.12,702.6
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,741.52,587.01
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,547.27,437.76
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,516.4,416.52
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,484.62,393.37
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,576.74,468.66
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,635.47,515.39
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,573.28,466.6
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,512.26,417.49
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,446.5,363.16
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,381.5,307.72
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,304.96,241.89
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,236.28,180.87
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,125.63,84.88
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,18.88,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,9.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,62.11,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,174.71,117.85
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,246.68,191.27
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,326.8,262.33
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,397.4,324.05
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,473.16,387.6
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,538.33,440.46
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,605.5,492.81
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,664.81,535.51
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,724.25,576.25
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,767.81,605.23
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,817.6,638.24
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,861.76,667.1
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,903.91,694.27
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,938.93,717.21
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,971.06,738.19
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,994.71,752.52
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,1014.91,764.67
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,1030.81,775.04
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,1043.08,783.19
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,1047.14,785.07
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,1047.43,784.67
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,1043.21,782.04
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,1035.25,777.14
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,1018.32,766.88
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,997.95,754.46
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,971.78,737.37
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,942.48,718.23
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,906.56,694.53
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,868.1,669.0
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,830.86,645.06
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,782.2,612.64
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,726.5,573.78
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,670.2,533.77
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,606.06,486.46
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,542.92,437.38
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,470.36,379.31
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,401.25,321.72
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,324.1,255.89
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,251.81,192.08
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,132.03,87.13
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,11.39,3.83
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,16.74,8.57
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,22.48,13.59
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,28.23,18.56
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,33.62,23.19
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,39.01,27.78
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,38.25,27.0
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,37.49,26.23
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,35.58,24.55
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,33.67,22.87
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,54.52,40.25
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,76.16,58.05
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,103.05,80.09
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,131.0,102.77
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,111.97,87.08
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,93.78,72.13
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,95.45,73.48
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,97.14,74.83
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,130.84,102.46
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,166.06,131.04
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,164.19,129.72
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,162.39,128.56
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,124.67,97.84
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,88.68,68.29
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,94.88,73.54
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,101.27,78.92
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,190.57,153.55
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,272.73,220.63
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,218.92,176.62
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,152.91,122.47
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,120.23,95.65
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,88.77,69.44
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,77.76,60.37
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,66.84,51.24
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,54.57,40.83
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,42.36,30.34
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,31.11,20.62
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,20.61,11.42
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,12.18,3.14
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,28.57,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,90.03,55.4
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,140.29,107.14
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,195.04,155.33
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,243.89,197.99
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,295.99,242.28
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,343.87,282.04
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,393.59,322.24
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,235.82,194.55
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,52.16,38.6
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,45.6,33.18
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,39.06,27.57
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,114.07,90.58
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,199.75,160.26
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,137.79,109.18
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,80.23,61.36
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,96.11,74.32
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,112.36,87.38
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,114.47,89.02
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,116.64,90.75
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,85.56,65.32
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,56.94,41.76
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,84.72,64.72
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,114.93,89.48
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,67.39,50.35
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,24.51,14.8
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,23.35,13.87
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,22.19,12.93
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,19.49,10.7
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,16.8,8.47
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,54.5,40.19
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,97.13,75.93
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,416.22,344.64
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,646.82,524.83
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,582.86,474.4
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,520.14,424.77
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,453.43,369.4
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,387.02,312.5
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,306.22,243.35
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,233.97,179.0
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,145.83,89.85
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,54.6,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,44.24,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,127.88,76.26
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,202.03,155.65
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,285.48,229.67
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,358.83,293.91
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,439.25,362.02
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,282.62,235.57
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,57.62,43.44
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,78.71,61.26
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,100.32,79.08
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,135.34,108.33
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,171.81,138.43
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,238.79,193.14
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,291.58,235.42
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,174.65,140.05
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,61.54,45.7
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,106.09,82.43
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,154.46,121.56
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,142.3,111.45
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,130.4,101.66
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,131.26,102.35
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,132.18,103.1
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,130.86,102.05
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,129.6,101.08
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,625.77,502.03
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,991.66,760.38
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,965.12,738.84
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,935.51,718.9
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,899.9,695.21
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,861.7,669.62
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,815.2,638.8
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,775.33,612.38
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,719.15,572.7
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,662.5,532.0
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,598.36,484.37
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,535.38,434.8
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,461.35,374.14
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,391.23,314.55
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,312.96,247.58
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,240.1,182.47
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,145.94,84.43
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,52.31,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
