Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,3.4,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,5.3,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,7.2,0.52
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,9.11,2.18
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,11.02,3.84
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,12.93,5.48
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,10.65,3.49
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,8.37,1.5
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,12.57,5.08
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,16.79,8.64
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,11.83,4.38
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,6.87,0.14
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,7.25,0.46
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,7.64,0.78
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,296.99,244.96
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,588.66,476.3
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,377.65,306.99
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,151.4,119.76
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,143.19,112.96
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,135.12,106.09
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,74.21,56.07
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,20.68,11.64
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,356.1,293.82
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,674.95,543.88
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,483.33,391.06
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,255.52,205.51
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,129.03,102.64
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,19.86,11.08
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,16.41,8.24
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,12.96,5.36
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,11.42,4.08
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,9.89,2.79
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,8.36,1.51
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,6.83,0.21
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,5.69,0.0
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,4.54,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,114.27,90.32
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,198.44,152.06
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,111.1,59.15
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,25.16,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,42.21,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,120.85,61.87
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,200.65,154.87
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,288.66,233.35
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,363.52,298.79
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,445.59,367.87
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,512.68,423.9
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,582.68,480.35
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,555.52,457.22
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,506.85,416.89
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,493.79,406.03
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,494.5,404.92
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,411.17,336.0
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,318.63,258.73
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,375.17,303.84
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,412.03,332.59
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,551.66,443.26
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,672.33,535.97
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,663.37,527.52
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,652.38,518.58
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,674.02,534.55
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,694.23,549.19
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,675.48,535.12
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,655.41,520.33
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,602.62,480.36
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,526.71,422.8
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,509.65,410.74
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,491.94,397.8
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,409.05,332.06
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,310.39,252.76
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,179.95,146.33
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,56.81,42.42
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,41.34,29.51
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,25.94,16.49
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,22.48,13.61
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,19.03,10.69
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,15.59,7.71
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,12.15,4.7
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,8.72,1.69
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,5.3,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.02,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,42.75,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,121.56,54.01
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,203.31,155.92
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,292.5,236.24
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,366.51,301.7
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,447.53,370.76
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,515.47,426.97
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,582.63,480.59
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,644.87,527.67
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,707.84,572.89
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,761.27,610.34
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,813.78,646.34
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,859.84,675.77
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,904.01,703.32
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,939.91,724.84
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,961.5,736.26
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,987.04,749.58
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,1009.4,760.53
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,1024.39,767.96
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,1035.85,773.16
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,1039.61,774.37
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,1039.72,773.46
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,882.34,668.76
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,667.09,516.46
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,654.59,509.21
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,640.69,498.86
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,817.13,627.75
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,939.73,708.46
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,901.71,682.54
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,861.32,657.02
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,813.17,627.02
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,763.52,595.36
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,704.97,555.48
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,646.35,514.57
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,580.24,467.09
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,519.65,420.78
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,444.49,360.24
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,373.93,300.93
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,289.48,229.61
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,214.64,162.25
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,100.63,39.84
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,45.77,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,128.17,46.97
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,211.37,162.6
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,300.85,244.22
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,373.88,309.59
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,453.46,378.14
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,521.0,434.34
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,587.82,487.86
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,649.91,533.95
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,712.62,578.05
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,765.88,614.24
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,818.16,648.8
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,868.12,681.33
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,906.28,705.03
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,941.7,724.92
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,974.35,742.4
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,998.81,754.7
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,1019.98,764.73
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,1035.18,772.22
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,1046.79,777.44
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,1051.02,776.53
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,1051.53,773.41
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,1045.76,767.89
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,1036.31,760.24
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,1019.33,747.65
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,998.87,733.11
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,972.28,716.2
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,942.61,697.43
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,904.83,673.38
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,864.64,647.69
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,826.81,624.28
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,777.72,592.78
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,720.52,555.8
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,662.96,517.45
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,597.44,472.2
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,533.22,424.44
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,457.75,365.59
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,386.41,307.12
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,306.32,239.84
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,231.6,172.15
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,106.39,32.11
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,47.3,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,130.95,33.38
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,216.23,164.65
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,306.86,247.99
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,380.86,314.17
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,457.62,380.43
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,526.12,437.2
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,597.23,493.58
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,659.08,538.69
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,721.45,581.88
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,774.88,617.83
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,827.25,652.1
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,873.95,682.03
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,908.51,703.04
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,943.95,723.36
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,976.62,741.36
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,1001.1,753.6
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,1022.28,763.57
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,1037.49,771.03
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,1049.11,776.23
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,1052.96,775.99
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,1053.09,773.62
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,1046.18,768.45
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,1035.61,761.21
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,1018.57,748.62
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,998.12,734.09
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,970.7,716.65
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,940.27,697.36
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,901.98,673.79
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,871.1,655.02
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,822.91,623.5
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,773.17,590.68
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,714.84,551.28
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,656.34,510.94
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,590.75,464.51
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,526.52,416.13
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,449.82,356.53
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,381.96,300.98
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,296.47,229.73
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,220.84,161.29
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,101.25,18.15
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,41.16,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,115.11,12.0
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,201.72,151.76
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,293.16,235.86
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,367.36,302.06
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,448.48,371.73
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,517.31,428.4
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,585.17,481.85
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,646.25,527.28
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,707.83,570.61
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,762.11,606.33
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,815.51,640.1
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,860.76,665.69
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,904.05,688.91
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,939.8,707.44
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,972.8,723.54
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,999.29,735.91
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,1010.09,738.14
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,1024.99,744.57
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,1036.4,748.7
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,1040.44,746.95
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,1040.86,743.23
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,1034.58,737.11
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,1024.71,729.27
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,1009.07,718.01
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,990.0,705.02
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,962.29,689.88
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,942.61,679.95
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,905.36,658.78
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,865.66,636.04
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,817.44,607.53
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,767.7,577.43
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,710.38,541.04
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,652.78,503.34
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,586.3,457.93
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,521.31,410.39
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,449.38,354.29
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,378.06,296.18
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,292.32,225.68
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,216.56,156.86
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,98.9,3.21
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,40.67,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,113.27,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,199.55,147.73
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,289.34,230.26
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,360.79,292.41
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,438.69,357.09
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,506.62,411.68
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,577.65,466.24
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,632.71,506.61
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,692.45,548.24
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,745.44,583.59
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,797.56,617.42
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,784.95,605.62
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,758.12,584.98
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,782.62,600.24
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,804.34,612.81
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,907.11,680.37
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,989.6,731.61
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,1003.28,740.66
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,1013.52,748.68
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,934.51,697.39
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,816.58,619.55
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,928.73,697.36
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,1001.01,744.53
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,904.65,681.23
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,775.36,595.25
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,859.28,655.93
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,914.52,694.03
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,805.58,620.35
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,683.45,536.27
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,639.95,507.67
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,595.93,476.84
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,547.04,440.81
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,498.6,404.12
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,446.23,363.7
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,394.92,322.72
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,334.6,272.98
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,277.92,224.47
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,212.23,167.1
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,153.92,111.53
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,69.68,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,4.33,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,8.37,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,21.26,11.01
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,35.09,23.8
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,51.38,38.06
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,67.48,51.98
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,85.01,67.14
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,103.14,82.61
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,119.5,96.22
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,136.38,110.06
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,198.09,161.51
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,248.79,202.95
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,271.05,219.96
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,293.75,237.22
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,286.9,230.74
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,279.46,223.96
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,418.34,334.35
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,562.34,442.46
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,519.21,408.82
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,498.6,392.87
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,506.01,398.89
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,512.79,404.29
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,577.15,453.17
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,615.26,482.24
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,797.9,617.22
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,950.19,718.45
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,823.39,630.67
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,681.89,531.11
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,571.53,451.71
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,488.69,389.39
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,443.22,355.39
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,398.95,321.48
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,365.14,295.77
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,331.56,269.6
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,293.84,239.67
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,256.73,209.45
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,215.42,174.92
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,175.82,140.86
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,131.41,102.05
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,90.5,63.24
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,40.4,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,18.01,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,93.93,65.84
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,172.55,137.21
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,220.25,180.13
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,271.47,224.82
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,302.8,252.02
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,348.95,289.93
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,389.47,321.94
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,430.48,353.33
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,385.1,313.97
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,311.46,252.36
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,478.33,385.31
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,660.71,519.98
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,657.8,512.71
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,628.55,489.07
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,721.14,554.47
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,791.52,601.38
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,781.56,592.0
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,768.24,581.04
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,789.85,595.51
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,809.03,607.86
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,807.25,606.59
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,803.01,604.04
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,767.43,580.35
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,730.38,555.53
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,826.07,623.03
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,893.06,666.62
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,737.84,561.9
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,574.34,445.78
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,469.11,370.0
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,389.61,310.0
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,355.87,284.95
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,322.43,259.23
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,285.9,230.62
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,250.02,201.76
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,208.68,167.24
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,169.03,133.33
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,125.24,95.64
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,84.93,57.45
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,37.65,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,18.1,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,146.25,102.56
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,269.88,214.18
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,342.94,278.46
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,423.38,346.19
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,490.6,400.92
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,561.17,455.6
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,618.42,497.4
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,680.61,540.36
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,732.84,574.59
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,784.27,607.26
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,832.62,636.84
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,879.55,664.69
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,904.36,677.27
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,936.89,695.02
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,960.62,707.72
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,981.23,718.53
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,996.42,726.27
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,1008.22,732.01
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,1011.96,732.6
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,1012.16,731.27
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,1007.18,728.32
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,998.71,723.43
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,982.52,712.51
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,963.05,699.78
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,936.4,683.92
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,906.86,666.28
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,881.0,651.91
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,841.98,628.59
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,795.19,597.36
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,746.94,564.87
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,690.36,526.86
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,633.64,487.93
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,568.68,442.27
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,505.28,394.74
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,433.18,338.46
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,362.16,280.76
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,276.33,211.13
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,201.12,137.72
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,73.06,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
