Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,6.07,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,12.17,3.9
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,20.21,11.38
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,28.28,18.6
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,36.78,26.15
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,46.03,34.29
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,54.86,41.88
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,63.75,49.42
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,80.56,63.76
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,97.69,78.25
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,69.82,54.24
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,46.75,34.41
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,63.44,48.55
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,82.27,64.42
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,141.31,114.37
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,204.88,167.15
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,144.69,116.64
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,88.8,69.34
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,130.42,104.19
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,174.9,140.91
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,117.97,93.61
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,66.16,50.17
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,91.28,71.28
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,118.54,94.07
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,94.61,74.18
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,71.71,55.08
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,74.71,57.71
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,77.95,60.54
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,54.48,40.79
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,33.63,23.12
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,29.77,19.87
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,25.93,16.6
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,22.09,13.33
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,18.26,10.03
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,14.44,6.66
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,10.62,3.27
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,6.82,0.0
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,9.91,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,21.24,10.81
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,37.59,25.93
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,53.28,39.79
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,71.87,56.2
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,91.04,72.98
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,107.65,87.18
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,124.76,101.58
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,140.66,114.95
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,172.98,141.83
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,104.4,83.83
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,57.59,43.63
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,32.12,21.91
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,6.86,0.23
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,15.27,7.45
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,23.7,14.65
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,20.25,11.69
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,16.81,8.74
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,97.15,77.18
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,193.99,157.29
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,104.42,82.87
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,29.08,19.18
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,58.78,44.47
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,92.04,72.46
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,70.66,54.5
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,51.4,38.33
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,61.87,47.21
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,74.32,57.7
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,68.0,52.54
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,61.75,47.43
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,54.64,41.44
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,47.6,35.45
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,40.19,29.07
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,32.87,22.69
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,25.95,16.58
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,19.05,10.45
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,12.55,4.51
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.06,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.15,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,104.89,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,230.99,167.82
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,311.4,252.81
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,402.15,333.66
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,468.82,393.03
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,544.94,457.73
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,610.1,509.34
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,676.75,559.83
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,731.44,599.4
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,785.62,637.55
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,825.35,664.17
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,862.64,688.63
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,899.69,713.89
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,934.36,737.23
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,961.84,754.01
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,986.36,768.71
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,819.54,649.27
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,603.68,485.72
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,836.24,662.37
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,1012.47,781.95
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,1007.61,776.85
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,999.33,771.56
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,987.41,763.96
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,972.09,754.19
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,945.09,736.41
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,926.06,724.32
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,888.19,698.84
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,848.13,671.69
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,799.92,639.44
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,750.41,605.54
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,692.11,563.03
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,633.88,519.47
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,564.46,466.45
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,497.14,411.35
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,420.6,345.68
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,345.28,278.84
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,249.27,191.06
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,155.34,40.44
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,57.65,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,74.99,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,204.85,144.82
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,285.97,230.1
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,376.01,308.5
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,448.1,369.74
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,524.82,432.21
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,588.03,481.38
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,652.88,528.96
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,532.2,436.46
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,380.53,314.53
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,478.87,395.23
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,606.42,492.98
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,660.51,532.69
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,714.94,572.41
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,710.89,567.12
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,703.38,559.62
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,862.4,674.47
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,1002.47,768.11
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,849.27,661.74
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,648.89,516.85
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,647.62,518.05
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,644.85,516.32
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,638.39,511.23
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,653.55,521.62
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,572.35,461.66
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,515.53,419.07
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,584.83,475.5
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,626.41,509.68
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,582.47,476.32
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,538.37,442.95
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,489.6,404.98
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,441.97,366.95
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,390.22,325.12
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,340.28,283.36
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,284.36,235.3
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,231.74,188.31
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,164.6,125.5
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,93.98,16.9
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,31.56,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,57.46,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,165.31,113.28
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,245.02,197.93
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,334.53,276.78
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,409.46,342.26
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,489.47,409.88
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,554.93,463.15
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,622.42,515.42
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,679.83,558.7
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,737.45,601.22
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,789.74,637.79
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,841.28,673.11
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,677.47,550.58
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,486.64,398.65
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,731.45,591.6
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,966.78,756.74
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,620.8,502.23
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,176.28,141.73
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,343.02,281.52
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,467.97,381.86
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,755.55,607.4
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,994.06,775.71
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,976.96,762.76
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,956.69,750.44
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,929.3,732.6
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,899.16,712.77
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,862.06,688.14
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,822.8,661.58
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,774.18,626.68
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,730.42,594.94
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,671.43,551.14
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,612.84,506.57
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,542.37,450.71
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,474.54,394.23
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,392.48,324.38
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,316.5,257.18
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,218.96,167.47
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,123.2,16.18
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,44.24,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,61.93,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,174.17,116.53
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,259.07,211.69
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,354.61,297.65
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,430.53,364.01
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,511.51,431.81
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,582.21,488.96
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,655.41,544.34
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,712.9,585.32
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,770.39,625.0
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,814.76,654.54
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,864.56,687.43
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,902.11,709.48
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,937.27,729.4
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,966.29,743.31
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,992.39,754.92
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,1009.27,761.86
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,1022.79,766.52
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,1029.71,766.67
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,1033.11,764.76
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,1027.77,758.9
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,1018.93,751.23
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,1003.01,740.58
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,983.79,728.14
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,955.94,711.33
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,925.23,692.74
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,886.67,669.8
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,845.91,645.16
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,796.63,614.16
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,746.11,581.57
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,691.67,545.15
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,631.68,503.35
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,560.45,451.8
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,491.76,398.55
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,407.5,330.64
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,329.45,264.25
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,230.12,173.74
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,132.14,8.97
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,48.22,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,9.44,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,20.52,8.16
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,53.6,39.63
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,83.05,66.41
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,109.21,89.98
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,136.29,114.0
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,161.51,135.92
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,187.48,158.05
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,210.09,177.28
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,233.47,196.89
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,245.48,206.05
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,257.38,215.0
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,345.07,287.47
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,415.85,344.38
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,369.16,304.15
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,297.6,244.39
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,302.61,248.52
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,307.72,252.44
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,283.7,232.0
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,259.83,211.77
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,377.8,309.38
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,471.28,384.66
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,466.95,381.15
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,461.94,377.78
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,531.33,434.08
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,573.57,468.77
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,436.55,359.17
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,267.84,221.27
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,384.9,321.17
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,472.79,394.31
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,410.88,344.37
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,369.7,310.6
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,323.46,272.21
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,278.9,234.12
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,230.2,191.11
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,196.52,159.21
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,109.98,81.43
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,22.13,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,7.2,0.35
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,10.62,3.47
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,14.06,6.57
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,17.5,9.66
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,21.33,13.06
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,25.16,16.43
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,28.62,19.44
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,32.09,22.43
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,58.09,44.97
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,88.71,71.27
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,199.92,167.82
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,307.54,258.72
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,239.25,199.59
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,153.01,125.15
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,334.67,280.29
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,479.67,400.07
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,565.04,469.27
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,626.03,519.16
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,363.4,305.69
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,64.59,49.78
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,68.82,53.6
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,73.34,57.52
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,278.74,236.28
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,481.31,404.07
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,592.84,496.48
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,682.27,568.51
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,365.61,311.94
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,35.93,25.55
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,32.08,22.36
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,28.23,19.01
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,241.04,206.88
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,398.68,337.76
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,313.7,262.56
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,237.38,194.08
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,132.07,98.86
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,25.71,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,9.83,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,60.78,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,165.83,89.14
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,262.24,209.79
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,363.68,302.04
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,439.15,369.91
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,519.92,440.03
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,588.83,497.15
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,655.11,549.19
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,712.17,592.89
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,769.02,635.34
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,770.19,633.75
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,760.58,624.33
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,846.56,687.54
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,940.3,753.98
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,968.27,770.23
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,993.27,784.76
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,997.87,786.32
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,1010.99,794.18
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,1015.65,794.66
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,1016.87,792.96
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,1011.28,788.19
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,1002.29,781.3
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,916.55,721.31
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,810.32,646.08
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,707.91,571.54
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,618.35,502.95
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,593.77,485.41
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,567.71,466.08
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,454.08,377.13
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,367.86,307.39
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,331.41,277.94
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,296.06,248.54
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,257.57,216.35
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,220.27,184.29
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,177.69,146.59
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,137.19,109.96
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,75.77,54.1
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,16.43,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,7.47,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,36.07,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,109.78,50.54
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,182.97,144.48
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,255.7,211.98
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,314.26,265.35
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,377.23,321.1
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,433.48,369.95
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,492.17,419.55
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,546.12,464.28
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,610.51,515.34
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,597.29,502.65
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,586.43,491.08
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,651.07,542.37
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,716.8,591.99
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,743.75,610.26
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,769.01,627.34
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,776.16,631.66
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,780.83,634.35
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,737.97,600.75
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,691.84,563.77
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,815.12,659.02
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,945.41,752.86
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,927.87,737.47
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,907.48,721.51
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,659.29,537.17
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,389.83,321.7
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,368.24,305.54
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,347.01,288.5
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,206.99,172.36
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,83.89,66.46
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,371.87,315.93
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,578.08,482.86
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,506.57,423.17
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,437.94,365.59
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,364.72,301.97
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,296.42,240.33
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,169.46,126.34
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,31.79,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,88.73,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,223.04,92.42
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,315.8,251.27
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,411.22,341.03
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,484.7,407.82
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,562.42,475.37
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,620.1,521.95
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,684.76,572.18
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,739.77,612.49
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,794.35,651.18
