Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,839.3,681.63
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,882.53,710.14
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,919.1,733.63
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,953.13,754.85
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,978.83,769.04
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,1001.4,780.93
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,1017.99,790.06
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,1031.15,796.91
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,1036.41,797.03
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,1038.07,794.92
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,1033.73,791.27
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,1025.83,785.49
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,1004.58,770.38
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,980.24,753.48
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,954.87,737.34
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,926.62,719.2
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,889.93,695.12
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,860.69,676.11
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,813.76,644.75
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,765.42,611.88
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,708.4,570.71
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,651.23,528.38
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,581.84,476.2
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,514.44,422.38
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,432.08,353.8
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,355.0,286.2
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,253.95,189.23
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,159.03,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,60.54,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,55.49,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,151.04,46.86
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,242.51,189.68
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,334.7,274.68
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,409.67,341.05
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,490.33,409.81
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,556.04,463.93
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,624.04,516.71
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,681.49,560.5
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,733.81,599.54
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,531.58,441.94
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,250.02,207.92
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,591.28,491.7
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,894.44,713.86
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,580.24,475.87
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,165.36,134.11
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,138.78,112.59
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,113.33,90.92
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,129.11,104.27
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,145.45,117.99
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,143.5,116.33
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,141.72,114.88
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,145.75,118.48
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,149.97,122.25
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,203.45,168.01
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,239.34,198.67
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,225.04,186.86
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,211.18,175.5
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,501.26,421.49
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,717.41,589.79
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,659.85,544.21
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,602.63,500.16
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,531.6,443.74
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,463.33,386.68
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,375.01,310.91
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,293.52,238.49
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,197.85,147.35
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,101.29,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,35.42,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,76.48,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,192.86,40.47
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,291.06,228.52
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,391.56,324.74
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,467.46,393.48
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,548.07,463.32
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,614.89,518.38
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,683.39,572.53
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,741.28,616.18
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,790.28,651.95
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,833.97,682.98
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,875.74,712.07
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,913.74,739.0
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,949.36,764.02
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,977.32,781.98
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,1002.3,797.79
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,1019.42,808.76
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,1033.17,817.49
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,1040.21,820.56
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,1043.71,821.36
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,1038.87,817.62
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,1030.48,811.65
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,1015.29,799.61
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,996.77,785.46
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,970.78,767.61
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,941.86,747.75
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,904.21,721.91
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,864.38,694.29
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,825.32,666.25
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,775.2,629.56
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,716.94,586.06
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,658.62,541.49
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,588.59,488.03
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,520.57,433.07
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,436.63,361.47
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,358.22,291.24
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,256.37,191.31
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,160.27,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,61.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,78.56,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,196.97,14.89
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,293.27,228.93
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,390.46,325.09
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,466.24,394.54
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,546.78,464.95
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,611.71,517.86
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,678.09,569.41
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,735.07,612.75
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,783.16,648.13
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,827.1,679.63
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,869.19,709.31
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,906.63,735.16
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,941.7,759.09
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,969.11,776.13
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,993.55,790.96
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,1010.66,802.02
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,1024.42,810.85
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,1031.51,813.61
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,1035.09,814.09
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,1031.05,811.32
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,1023.49,806.32
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,1006.98,795.18
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,987.2,781.9
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,961.01,763.77
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,931.94,743.63
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,894.2,717.44
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,864.04,696.64
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,816.0,661.42
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,766.63,624.85
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,707.47,580.16
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,648.4,534.54
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,579.29,481.36
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,512.17,426.7
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,428.68,355.1
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,350.76,285.13
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,256.16,190.53
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,153.49,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,58.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,63.89,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,167.34,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,266.46,203.57
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,357.57,293.46
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,432.31,360.22
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,511.89,427.88
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,579.16,482.1
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,648.53,535.15
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,705.77,577.17
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,762.95,617.96
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,808.23,649.01
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,851.89,678.37
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,879.65,696.06
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,914.98,718.99
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,943.1,735.91
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,968.42,750.88
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,985.27,760.06
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,998.88,767.22
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,1006.1,771.01
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,1009.9,772.73
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,1005.84,770.79
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,998.35,766.78
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,984.68,758.72
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,967.79,748.61
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,943.01,731.88
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,915.4,713.28
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,879.13,687.91
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,850.44,667.82
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,803.85,636.04
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,755.91,602.85
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,696.41,559.75
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,637.13,515.73
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,568.19,463.75
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,501.32,410.36
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,415.66,338.98
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,342.99,274.69
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,243.16,178.29
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,141.25,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,52.99,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,53.71,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,143.28,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,244.26,183.31
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,343.23,279.51
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,418.91,347.1
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,494.78,412.36
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,562.42,467.11
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,632.16,520.35
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,689.23,561.67
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,746.28,601.66
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,782.6,626.12
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,816.23,648.42
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,854.98,674.58
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,891.64,698.87
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,921.73,717.11
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,949.16,733.44
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,966.26,744.93
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,980.2,754.55
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,988.09,760.26
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,992.66,763.97
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,846.6,665.1
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,680.02,545.6
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,601.45,487.78
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,547.56,445.94
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,551.6,451.16
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,553.51,454.31
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,579.22,475.52
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,579.65,477.57
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,617.09,509.02
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,654.65,538.98
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,603.35,499.24
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,551.96,459.07
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,480.66,401.51
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,412.28,344.42
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,338.54,280.51
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,270.96,219.59
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,157.23,114.99
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,25.25,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,9.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,1.97,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,3.78,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,8.35,0.85
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,12.92,5.37
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,18.65,10.58
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,24.4,15.77
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,29.78,20.56
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,35.16,25.28
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,40.17,29.68
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,45.19,34.04
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,86.94,70.3
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,134.08,110.47
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,400.68,338.92
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,647.84,535.34
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,569.48,470.37
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,510.19,421.45
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,562.11,463.28
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,614.26,503.76
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,574.17,470.88
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,532.53,437.32
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,480.24,396.37
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,451.6,373.24
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,449.95,372.67
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,447.65,371.43
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,413.77,343.95
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,380.4,316.9
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,353.98,295.86
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,327.91,274.86
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,301.74,253.6
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,276.38,232.72
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,251.36,212.16
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,226.55,191.34
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,194.5,164.1
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,163.41,137.02
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,130.17,107.24
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,97.8,77.7
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,59.74,40.98
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,11.56,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,58.69,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,152.82,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,256.91,190.41
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,351.45,290.85
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,429.86,362.89
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,513.74,436.06
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,518.76,441.81
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,509.38,434.63
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,559.23,474.99
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,609.35,513.61
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,631.28,529.42
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,642.37,536.69
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,795.65,653.5
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,926.34,748.02
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,953.83,764.82
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,978.42,780.46
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,996.27,792.33
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,1010.87,802.06
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,1015.19,803.67
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,1016.04,803.1
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,1012.46,801.08
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,1005.48,796.86
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,991.8,788.05
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,986.49,785.39
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,960.71,768.07
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,932.04,748.77
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,894.44,723.12
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,854.64,695.53
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,807.28,662.21
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,758.59,627.22
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,700.31,583.03
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,642.06,537.71
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,572.03,482.0
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,504.03,425.07
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,427.11,357.61
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,350.26,287.57
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,247.75,185.28
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,143.05,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,53.84,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,6.29,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,12.59,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,71.6,49.06
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,132.98,109.09
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,168.66,142.9
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,205.57,176.88
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,223.03,193.17
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,254.41,220.6
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,282.33,244.23
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,310.64,267.61
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,403.29,345.3
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,482.61,409.91
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,451.18,381.59
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,393.8,333.01
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,444.3,374.72
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,519.04,433.77
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,328.21,276.67
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,122.14,99.61
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,146.55,120.86
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,171.78,142.21
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,257.68,215.88
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,324.43,272.39
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,149.74,125.43
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,5.33,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,166.3,140.97
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,340.92,288.53
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,236.86,199.93
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,141.04,116.98
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,129.07,106.92
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,117.5,97.0
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,102.26,83.77
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,87.53,70.87
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,73.42,58.62
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,59.43,46.29
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,45.16,33.5
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,30.67,20.46
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,18.17,8.56
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.18,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,9.86,2.58
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,14.44,6.69
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,19.03,10.79
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,23.24,14.5
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,27.46,18.17
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,31.69,21.84
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,35.93,25.49
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,66.18,51.45
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,101.68,81.6
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,70.1,54.59
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,44.43,32.61
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,80.89,63.54
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,123.28,98.94
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,112.02,89.36
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,101.38,80.4
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,102.67,81.47
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,104.06,82.62
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,108.01,85.92
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,112.12,89.39
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,105.0,83.47
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,98.05,77.71
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,78.03,60.92
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,59.14,44.99
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,82.27,64.72
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,108.78,87.2
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,99.87,79.75
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,91.13,72.46
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,80.4,63.41
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,69.82,54.39
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,58.25,44.52
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,46.74,34.55
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,35.22,24.4
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,23.7,14.2
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,14.87,5.78
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,16.52,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,174.38,116.4
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,325.27,259.61
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,401.0,328.07
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,477.86,394.66
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,546.56,451.07
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,617.78,506.21
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,407.22,339.81
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,103.78,82.72
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,127.62,103.47
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,152.37,124.2
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,139.91,113.18
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,127.52,102.26
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,163.89,132.9
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,222.78,181.37
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,192.22,155.86
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,183.04,148.0
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,168.43,135.69
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,154.14,123.65
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,215.64,175.0
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,259.36,211.12
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,274.36,223.72
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,289.29,236.34
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,278.42,228.1
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,267.78,220.11
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,369.42,305.84
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,464.46,383.39
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,434.19,358.79
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,403.76,334.58
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,371.15,308.33
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,338.51,281.52
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,417.05,345.83
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,470.42,386.25
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,392.03,318.95
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,319.5,254.87
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,224.16,163.55
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,125.82,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,46.07,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
