Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,9.1,1.85
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,13.3,5.61
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,17.5,9.34
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,22.09,13.39
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,26.7,17.41
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,30.54,20.75
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,34.39,24.05
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,73.42,57.51
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,119.84,96.75
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,57.02,43.31
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,8.37,1.55
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,6.85,0.24
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,58.76,44.59
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,123.46,99.01
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,147.96,119.42
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,173.24,140.34
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,131.26,105.46
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,91.86,72.39
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,66.86,51.38
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,45.22,33.06
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,44.06,32.12
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,42.89,31.17
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,51.38,38.48
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,60.39,46.21
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,55.39,42.0
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,50.61,37.97
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,44.81,33.03
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,39.02,28.05
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,32.86,22.74
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,26.71,17.38
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,20.57,11.93
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,14.45,6.47
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,9.11,1.39
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,7.08,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,20.71,8.32
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,35.66,24.42
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,55.51,42.55
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,75.81,60.97
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,104.17,86.02
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,124.28,103.61
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,142.49,119.46
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,161.26,135.56
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,180.06,151.53
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,199.44,167.81
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,199.72,167.21
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,199.97,166.64
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,262.77,219.94
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,349.58,290.94
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,374.03,309.75
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,398.69,328.92
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,428.14,352.36
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,457.5,375.48
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,543.86,444.35
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,605.06,492.86
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,538.73,440.34
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,450.13,370.85
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,309.0,256.25
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,135.44,109.85
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,96.49,77.35
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,60.39,46.55
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,54.94,42.05
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,49.84,37.78
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,44.43,33.12
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,39.02,28.42
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,32.86,23.06
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,26.71,17.64
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,20.57,12.17
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,14.45,6.66
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,9.11,1.51
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,14.16,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,162.35,99.07
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,308.44,250.26
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,385.95,322.38
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,470.45,396.12
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,530.14,447.16
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,598.15,501.29
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,657.29,546.56
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,716.85,590.57
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,764.75,623.76
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,811.48,655.21
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,786.77,634.69
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,747.91,604.6
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,749.13,604.71
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,738.42,595.69
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,694.81,562.5
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,622.83,507.37
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,597.46,487.99
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,570.47,466.75
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,576.56,471.98
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,581.45,476.06
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,537.74,441.57
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,494.01,407.1
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,517.6,427.75
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,538.49,445.64
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,495.16,411.48
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,452.52,377.93
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,421.55,353.49
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,390.84,328.82
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,357.79,302.05
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,324.86,274.81
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,285.02,241.52
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,246.47,208.32
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,202.31,169.04
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,160.09,130.37
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,97.19,70.86
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,16.8,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,52.73,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,161.54,92.88
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,260.25,209.0
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,335.47,278.95
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,417.88,351.01
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,231.8,198.25
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.03,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.41,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,3.79,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,4.18,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,4.56,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,321.04,274.3
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,627.56,516.61
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,659.62,536.46
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,690.6,557.96
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,814.98,647.53
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,921.68,719.99
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,723.83,577.23
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,478.17,388.63
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,725.93,582.83
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,926.96,721.63
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,786.9,621.19
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,607.23,490.11
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,368.04,304.1
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,87.55,69.04
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,54.09,41.09
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,25.18,16.24
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,23.26,14.61
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,21.34,12.96
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,19.04,10.97
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,16.74,8.96
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,14.06,6.62
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,11.39,4.26
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,8.72,1.87
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,3.78,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.51,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.79,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,6.29,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,42.41,18.73
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,77.57,58.38
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,109.64,88.03
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,142.79,117.86
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,172.05,143.63
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,202.18,169.6
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,228.2,191.84
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,254.7,214.1
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,273.86,229.41
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,293.08,244.53
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,236.63,196.46
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,197.06,161.88
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,337.25,280.59
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,483.72,399.49
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,461.16,380.68
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,460.41,379.56
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,360.03,296.74
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,235.63,192.8
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,244.36,200.52
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,253.31,208.08
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,160.24,130.67
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,67.45,51.88
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,75.81,59.1
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,84.67,66.67
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,82.38,64.81
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,80.23,63.08
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,73.3,57.27
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,66.48,51.53
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,58.77,44.98
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,51.15,38.44
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,42.63,31.12
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,34.43,24.0
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,26.74,17.18
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,19.06,10.34
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,12.17,3.86
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,5.31,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,2.75,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,10.63,3.01
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,16.36,8.18
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,22.1,13.3
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,28.24,18.73
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,34.4,24.13
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,39.79,28.82
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,45.2,33.48
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,50.22,37.77
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,55.26,42.04
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,59.81,45.88
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,64.44,49.76
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,68.68,53.2
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,72.97,56.67
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,66.52,51.15
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,60.7,46.18
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,61.48,46.83
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,62.25,47.47
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,47.16,34.66
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,32.13,21.87
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,35.2,24.51
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,38.28,27.16
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,42.9,31.13
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,47.52,35.12
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,35.18,24.61
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,22.88,14.08
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,20.96,12.46
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,19.04,10.82
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,17.12,9.17
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,15.21,7.51
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,12.91,5.53
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,10.62,3.52
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,7.96,1.16
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,76.32,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,200.49,95.47
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,314.35,253.53
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,397.25,334.05
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,486.76,414.27
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,557.4,476.09
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,630.53,536.4
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,691.24,585.32
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,752.24,633.13
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,804.7,673.74
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,856.13,712.95
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,896.88,742.81
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,924.91,762.81
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,954.32,782.36
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,980.91,799.64
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,1000.64,812.9
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,1017.16,823.91
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,1026.31,828.57
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,1032.02,830.92
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,1031.02,830.18
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,1026.54,827.14
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,1013.9,818.83
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,997.95,808.25
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,974.68,791.94
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,948.44,773.49
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,923.94,756.69
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,886.14,729.69
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,840.23,696.86
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,792.75,662.22
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,735.9,618.48
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,678.72,573.42
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,609.19,517.43
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,541.36,460.86
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,458.47,388.14
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,380.51,316.66
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,212.72,164.17
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,42.59,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,99.7,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,219.24,96.93
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,341.62,275.79
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,424.36,356.8
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,513.52,435.83
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,584.43,496.21
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,657.69,554.7
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,718.5,600.92
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,779.44,645.61
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,821.55,674.83
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,870.39,708.39
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,910.62,736.17
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,948.61,762.06
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,978.37,780.47
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,1005.17,796.73
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,1024.97,809.52
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,1041.44,820.18
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,1050.11,824.12
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,1055.2,825.86
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,1052.6,824.03
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,1046.42,820.02
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,1030.76,809.68
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,1011.8,797.28
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,988.6,781.36
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,962.39,763.41
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,937.21,746.21
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,898.69,719.4
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,852.04,686.54
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,803.8,652.06
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,745.36,609.23
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,686.67,565.16
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,617.35,512.73
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,549.61,459.27
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,464.59,387.65
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,384.62,316.81
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,214.73,165.76
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,42.19,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,161.82,63.52
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,339.42,275.54
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,422.95,359.55
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,513.26,441.98
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,585.56,505.21
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,660.45,566.76
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,721.66,614.53
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,774.98,654.45
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,824.69,690.67
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,873.02,724.92
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,914.35,752.43
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,953.5,777.74
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,984.71,797.26
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,1013.02,814.53
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,1033.57,827.66
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,1050.77,838.53
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,1060.97,843.65
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,1067.56,846.46
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,1065.77,845.14
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,1060.34,841.56
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,1046.91,831.07
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,1030.0,818.39
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,1007.01,803.02
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,980.89,785.5
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,945.76,761.45
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,908.12,735.43
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,862.71,702.53
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,815.65,668.0
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,767.18,632.1
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,709.6,588.29
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,640.85,536.11
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,573.54,482.86
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,490.83,412.23
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,412.69,341.81
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,308.59,240.99
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,206.03,28.3
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,82.55,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,150.56,51.2
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,308.73,248.99
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,390.77,330.16
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,479.69,409.51
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,551.32,471.24
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,625.73,531.07
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,686.06,577.11
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,746.71,621.66
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,793.4,654.64
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,838.49,685.68
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,879.4,712.96
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,918.21,738.26
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,948.95,758.12
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,976.88,775.96
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,985.32,780.17
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,1001.97,790.45
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,1011.5,795.07
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,1017.65,797.59
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,943.31,745.77
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,861.38,688.59
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,824.34,661.88
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,784.62,632.58
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,873.08,697.2
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,944.73,747.02
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,909.15,721.25
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,871.24,695.0
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,825.32,663.27
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,777.92,629.96
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,720.02,587.03
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,662.02,543.11
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,593.29,491.42
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,526.3,438.77
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,448.52,373.73
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,370.7,305.49
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,206.79,160.77
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,41.33,3.74
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
