Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,134.83,37.68
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,281.77,224.21
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,360.31,301.86
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,446.77,378.73
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,510.97,434.62
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,584.29,493.7
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,644.1,539.62
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,704.52,584.33
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,757.55,621.9
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,809.95,657.9
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,850.8,684.5
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,889.68,709.2
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,909.24,719.8
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,936.71,736.05
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,956.75,747.47
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,973.77,756.79
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,983.27,760.47
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,989.47,762.1
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,988.93,760.75
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,985.07,757.4
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,969.42,747.23
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,962.41,743.2
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,939.53,728.35
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,913.78,711.75
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,880.46,690.61
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,844.82,667.6
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,801.17,637.13
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,756.05,605.2
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,702.2,566.2
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,648.01,526.03
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,581.2,476.72
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,516.08,426.52
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,438.26,361.94
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,371.58,303.07
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,273.31,211.82
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,174.95,43.7
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,66.13,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,130.66,28.53
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,274.13,215.0
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,352.72,293.04
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,439.48,370.68
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,504.16,427.4
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,578.18,487.92
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,638.49,535.09
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,699.52,581.34
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,753.49,621.16
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,806.94,659.72
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,848.67,688.35
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,888.5,715.02
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,908.88,726.29
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,937.2,743.24
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,958.56,756.87
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,976.89,768.44
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,988.16,774.34
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,996.15,778.16
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,996.23,778.12
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,992.95,776.01
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,980.3,766.19
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,964.46,754.41
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,942.71,739.48
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,918.07,722.64
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,896.76,708.68
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,862.05,685.03
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,818.28,654.96
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,772.95,623.29
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,718.81,583.66
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,664.3,542.81
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,597.72,491.73
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,532.72,440.14
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,452.92,373.41
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,377.66,307.5
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,285.77,221.43
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,187.64,57.3
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,71.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,141.04,23.75
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,297.93,233.16
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,372.81,308.34
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,463.36,386.8
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,534.8,446.57
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,609.08,504.08
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,669.9,548.12
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,731.2,590.43
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,782.74,624.57
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,833.27,656.9
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,875.49,685.34
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,915.69,712.12
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,947.01,732.62
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,964.25,743.61
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,984.9,757.57
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,1002.42,769.47
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,1013.15,775.58
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,1020.51,779.67
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,1020.2,779.34
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,1016.45,777.01
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,1005.9,768.94
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,992.01,758.89
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,969.48,742.81
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,943.98,724.89
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,921.27,709.81
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,885.09,685.44
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,839.82,655.88
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,792.97,624.71
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,735.65,584.17
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,678.12,542.53
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,609.79,493.51
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,543.1,443.4
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,461.32,377.62
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,384.17,311.85
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,291.4,226.2
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,192.69,69.13
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,73.46,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,124.26,12.94
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,261.5,204.21
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,340.86,284.29
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,428.74,363.59
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,496.89,424.02
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,568.44,484.08
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,455.8,390.71
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,295.65,253.62
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,323.5,277.19
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,351.82,299.98
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,178.77,152.66
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,11.42,4.35
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,59.14,45.86
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,117.99,96.13
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,158.53,131.14
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,222.27,185.26
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,141.85,116.65
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,87.19,69.32
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,78.88,62.26
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,70.8,55.38
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,42.14,30.78
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,14.49,6.91
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,16.02,8.25
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,17.54,9.58
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,15.62,7.93
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,13.71,6.28
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,12.56,5.32
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,11.41,4.34
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,10.26,3.34
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,9.11,2.34
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,279.53,243.46
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,495.87,423.86
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,414.36,350.9
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,338.33,281.96
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,240.09,190.71
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,144.11,58.71
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,51.6,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,138.35,7.69
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,292.62,229.57
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,375.46,314.87
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,465.9,397.03
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,538.95,461.2
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,615.21,523.65
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,676.21,571.48
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,737.72,618.08
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,789.79,656.3
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,831.56,685.87
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,872.72,715.42
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,911.89,743.1
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,943.33,763.89
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,972.06,782.63
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,993.22,796.89
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,1011.19,809.0
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,1021.62,814.39
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,1028.6,817.55
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,1029.04,817.76
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,1025.96,815.73
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,1011.64,805.94
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,994.05,794.05
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,972.63,779.1
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,948.19,762.05
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,915.95,739.77
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,881.24,715.55
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,847.26,692.18
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,801.55,659.58
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,748.05,619.6
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,693.95,578.23
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,627.29,526.47
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,561.98,473.95
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,481.71,405.79
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,405.86,337.99
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,305.85,244.8
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,209.26,97.59
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,82.68,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,137.18,0.18
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,285.33,224.34
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,368.5,309.98
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,459.51,392.06
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,530.75,454.74
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,604.96,515.72
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,666.21,563.75
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,728.05,610.57
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,776.51,646.01
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,823.67,679.71
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,865.9,709.92
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,906.16,738.29
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,937.8,759.18
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,966.71,778.03
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,975.75,784.01
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,992.99,796.21
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,1002.47,801.46
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,1008.6,804.55
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,1007.61,803.76
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,1003.23,800.8
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,991.3,791.23
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,976.13,779.59
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,803.98,654.59
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,605.54,502.64
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,752.38,620.55
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,869.61,708.42
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,825.2,676.11
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,779.24,643.51
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,724.65,602.41
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,669.65,560.07
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,603.12,508.28
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,538.07,455.82
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,459.27,388.48
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,384.85,321.89
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,294.76,237.23
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,200.83,102.19
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,76.12,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,137.21,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,291.23,229.35
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,374.01,316.24
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,464.35,398.66
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,534.62,461.26
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,607.73,522.04
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,669.87,571.44
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,732.65,619.64
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,782.88,656.62
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,831.95,691.83
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,873.95,720.57
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,913.93,747.28
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,935.53,760.5
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,964.85,779.44
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,985.5,792.9
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,1003.01,804.22
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,1014.05,809.57
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,1021.7,812.69
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,1021.34,811.27
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,1017.53,807.65
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,1006.57,798.3
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,992.29,786.86
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,970.16,771.47
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,945.04,754.09
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,912.4,731.33
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,887.39,714.05
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,843.31,682.94
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,797.56,650.28
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,742.83,609.99
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,687.64,568.43
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,620.9,517.6
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,555.55,465.97
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,476.65,399.91
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,401.93,334.01
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,304.65,245.03
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,211.55,115.73
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,83.17,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,123.91,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,263.87,204.74
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,344.96,287.81
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,434.94,367.81
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,501.75,425.86
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,578.87,488.23
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,640.54,534.45
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,702.99,579.04
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,756.68,615.59
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,809.75,650.28
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,852.18,679.39
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,892.72,706.9
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,924.26,727.84
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,953.12,746.91
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,975.0,760.9
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,981.85,764.74
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,993.47,770.81
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,1001.8,774.69
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,1002.05,772.91
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,998.92,769.07
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,865.27,674.89
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,699.18,556.0
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,728.9,580.54
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,764.89,606.66
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,726.47,579.21
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,686.76,551.46
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,636.7,516.53
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,595.41,487.51
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,550.27,454.26
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,505.15,419.66
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,451.24,377.36
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,398.97,334.74
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,337.05,282.38
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,278.92,231.2
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,206.5,165.09
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,134.8,76.36
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,46.69,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,135.34,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,288.82,224.05
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,370.81,310.24
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,460.51,391.14
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,532.79,454.48
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,608.3,516.04
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,669.33,563.62
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,730.96,609.98
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,775.48,641.07
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,827.29,676.81
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,868.48,703.73
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,907.68,728.6
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,939.61,748.27
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,968.83,765.81
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,990.0,778.36
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,1007.96,788.71
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,1018.37,792.41
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,1025.32,793.88
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,1025.71,793.25
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,1022.58,790.47
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,1011.11,781.61
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,996.29,770.73
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,975.35,756.5
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,951.33,740.3
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,919.71,719.58
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,885.52,696.97
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,843.68,668.66
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,800.11,638.72
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,747.86,600.74
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,702.64,567.21
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,637.88,519.48
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,574.26,470.9
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,496.97,408.86
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,423.69,346.14
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,329.51,262.03
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,239.81,144.84
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,94.95,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,126.74,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,270.53,208.93
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,353.74,295.98
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,446.01,379.54
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,512.23,438.82
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,588.59,502.74
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,651.8,554.03
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,715.81,604.45
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,761.17,638.12
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,804.79,669.76
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,848.91,700.33
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,891.23,728.85
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,926.29,750.45
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,958.85,769.88
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,981.94,784.32
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,1001.92,796.5
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,1015.34,803.02
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,1025.39,807.27
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,1025.23,806.0
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,1021.58,802.54
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,1017.52,797.53
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,998.02,781.95
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,976.2,766.49
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,962.46,756.79
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,929.85,734.33
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,894.68,710.13
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,850.72,678.92
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,805.05,646.16
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,749.69,605.73
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,693.85,564.12
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,627.98,515.65
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,563.32,466.2
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,482.68,399.9
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,406.23,333.87
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,315.54,252.63
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,223.63,141.46
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,84.7,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,113.07,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,239.89,181.45
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,320.94,262.56
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,411.13,340.77
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,480.58,398.47
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,553.67,456.06
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,616.32,504.36
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,680.29,552.36
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,735.16,592.45
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,796.21,636.23
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,838.86,666.01
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,879.68,694.35
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,911.79,716.32
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,941.28,736.43
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,963.71,750.85
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,983.09,763.29
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,994.6,769.85
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,1002.78,774.38
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,1003.36,774.61
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,1000.53,772.8
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,990.63,767.12
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,977.43,759.37
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,955.94,746.0
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,931.48,730.61
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,898.83,709.94
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,863.77,687.27
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,819.93,658.54
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,774.52,628.0
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,719.98,588.98
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,665.06,548.52
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,598.62,497.86
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,539.68,451.34
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,457.38,382.43
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,380.33,315.37
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,285.98,230.98
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,197.81,130.09
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,72.77,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
